ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 00:00,2,0.000,ALERT,213.96,303.88,59.986,1451451603,"201051344000645","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,309903.2,309903.2,9174,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451605,90215.00
12/30/2015 00:00,2,0.000,ALERT,212.61,301.17,59.996,1451451603,"274151322000085","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,583154.0,583154.0,3040,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451607,90216.00
12/30/2015 00:00,2,0.000,ALERT,214.19,303.88,59.996,1451451603,"201051344000633","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,302703.5,302703.5,9204,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451609,90217.00
12/30/2015 00:00,2,0.000,ALERT,213.74,304.18,59.996,1451451603,"201051344000469","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,303831.8,303831.8,9192,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451610,90218.00
12/30/2015 00:00,2,0.000,ALERT,212.61,303.28,59.996,1451451603,"201051344000646","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,308559.6,308559.6,13843,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451451612,90219.00
12/30/2015 00:00,2,0.000,ALERT,212.61,301.47,59.996,1451451603,"274151322000052","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,590706.4,590706.4,3052,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451451614,90220.00
12/30/2015 00:00,2,0.000,ALERT,213.06,303.58,60.002,1451451603,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,313189.5,313189.5,13838,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451616,90221.00
12/30/2015 00:00,2,0.000,ALERT,212.83,303.58,60.007,1451451603,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,311687.1,311687.1,13880,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451618,90222.00
12/30/2015 00:00,2,0.000,ALERT,213.51,304.18,60.002,1451451603,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,306529.1,306529.1,13836,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451620,90223.00
12/30/2015 00:00,2,0.000,ALERT,212.61,303.28,59.996,1451451603,"201051344000955","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,315552.2,315552.2,13825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451621,90224.00
12/30/2015 00:00,2,0.000,ALERT,212.83,301.17,59.996,1451451603,"274151322000094","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,476322.9,476322.9,3179,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451623,90225.00
12/30/2015 00:00,2,0.000,ALERT,213.74,304.78,59.954,1451451603,"201051344000579","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,317306.2,317306.2,9189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451451625,90226.00
12/30/2015 00:00,2,0.000,ALERT,212.83,303.58,59.991,1451451603,"201051344000890","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,314018.1,314018.1,13871,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451627,90227.00
12/30/2015 00:00,2,0.000,ALERT,213.29,303.58,59.991,1451451603,"201051344000438","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,315757.8,315757.8,13840,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451629,90228.00
12/30/2015 00:00,2,0.000,ALERT,213.29,302.68,59.996,1451451603,"201051344000417","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,309940.9,309940.9,13878,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451631,90229.00
12/30/2015 00:00,2,0.000,ALERT,212.83,302.07,59.996,1451451603,"274151322000083","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,585112.6,585112.6,3068,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451632,90230.00
12/30/2015 00:00,2,0.000,ALERT,213.51,301.77,59.986,1451451603,"274151322000076","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,621457.6,621457.6,3058,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451634,90231.00
12/30/2015 00:00,2,0.000,ALERT,213.51,304.78,59.991,1451451603,"201051344000868","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,301424.7,301424.7,9172,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451451636,90232.00
12/30/2015 00:00,2,0.000,ALERT,212.83,303.28,59.986,1451451603,"274151322000095","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,614366.1,614366.1,3073,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451638,90233.00
12/30/2015 00:00,2,0.000,ALERT,213.51,303.88,59.986,1451451603,"201051344000988","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,301666.6,301666.6,9186,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451640,90234.00
12/30/2015 00:00,2,0.000,ALERT,212.83,302.68,59.991,1451451603,"201051344001025","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,313786.7,313786.7,13834,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451642,90235.00
12/30/2015 00:00,2,0.000,ALERT,213.51,304.18,60.002,1451451603,"201051344000458","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,311670.4,311670.4,9192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451643,90236.00
12/30/2015 00:00,2,0.000,ALERT,214.19,303.88,59.986,1451451603,"201051344000853","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,308612.5,308612.5,9195,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451451645,90237.00
12/30/2015 00:00,2,0.000,ALERT,213.51,303.58,59.986,1451451603,"201051344000685","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,315320.1,315320.1,13870,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451451647,90238.00
12/30/2015 00:00,2,0.000,ALERT,213.29,302.98,59.991,1451451603,"201051344000917","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,312992.1,312992.1,13870,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451649,90239.00
12/30/2015 00:00,2,0.000,ALERT,213.29,303.58,60.007,1451451603,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,316063.1,316063.1,13875,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451451651,90240.00
12/30/2015 00:00,2,0.000,ALERT,213.06,302.68,60.007,1451451603,"201051344000651","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,310228.3,310228.3,13849,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451652,90241.00
12/30/2015 00:00,2,0.000,ALERT,212.38,301.17,59.981,1451451603,"274151322000088","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,568294.7,568294.7,3033,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451451654,90242.00
12/30/2015 00:00,2,0.000,ALERT,213.29,300.57,59.981,1451451603,"274151322000068","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,476251.3,476251.3,3182,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451656,90243.00
12/30/2015 00:00,2,0.000,ALERT,212.61,303.28,60.002,1451451603,"201051344001135","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,306764.4,306764.4,13835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451658,90244.00
12/30/2015 00:00,2,0.000,ALERT,213.29,304.48,59.981,1451451603,"201051344000594","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,312771.3,312771.3,9191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451451660,90245.00
12/30/2015 00:00,2,0.000,ALERT,213.06,302.68,59.975,1451451603,"201051344001203","219011344069620",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,313144.0,313144.0,13848,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451661,90246.00
12/30/2015 00:00,2,0.000,ALERT,212.83,302.37,59.975,1451451603,"274151322000054","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,580406.3,580406.3,3037,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451663,90247.00
12/30/2015 00:00,2,0.000,ALERT,213.74,303.58,59.986,1451451603,"201051344000867","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,301846.3,301846.3,9180,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451451665,90248.00
12/30/2015 00:00,2,0.000,ALERT,213.06,302.98,59.949,1451451603,"201051344001093","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,311444.3,311444.3,13859,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451667,90249.00
12/30/2015 00:00,2,0.000,ALERT,213.51,303.88,60.028,1451451603,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,314957.1,314957.1,9168,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451669,90250.00
12/30/2015 00:00,2,0.000,ALERT,213.74,303.28,60.012,1451451603,"201051344000648","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,308710.6,308710.6,9182,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451670,90251.00
12/30/2015 00:00,2,0.000,ALERT,213.74,304.48,59.975,1451451603,"201051344000569","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,316467.9,316467.9,9158,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451672,90252.00
12/30/2015 00:00,2,0.000,ALERT,213.51,304.18,59.954,1451451603,"201051344000983","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,311579.6,311579.6,9181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451674,90253.00
12/30/2015 00:00,2,0.000,ALERT,213.74,303.88,60.023,1451451603,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,307009.2,307009.2,9208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451676,90254.00
12/30/2015 00:00,2,0.000,ALERT,213.96,304.18,59.970,1451451603,"201051344000576","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,309405.0,309405.0,9169,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451678,90255.00
12/30/2015 00:00,2,0.000,ALERT,212.83,300.27,59.970,1451451603,"274151322000087","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,555865.5,555865.5,3054,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451451680,90256.00
12/30/2015 00:15,2,0.000,ALERT,213.74,304.18,59.944,1451452503,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,309903.2,309903.2,9176,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452505,90257.00
12/30/2015 00:15,2,0.000,ALERT,212.61,301.77,59.975,1451452503,"274151322000085","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,583154.0,583154.0,3042,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452507,90258.00
12/30/2015 00:15,2,0.000,ALERT,214.19,303.88,59.975,1451452503,"201051344000633","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,302703.5,302703.5,9206,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451452508,90259.00
12/30/2015 00:15,2,0.000,ALERT,213.51,304.18,59.981,1451452503,"201051344000469","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,303831.8,303831.8,9194,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452510,90260.00
12/30/2015 00:15,2,0.000,ALERT,213.06,303.28,59.954,1451452503,"201051344000646","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,308559.6,308559.6,13845,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451452512,90261.00
12/30/2015 00:15,2,0.000,ALERT,212.16,301.17,59.949,1451452503,"274151322000052","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,590706.4,590706.4,3054,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452514,90262.00
12/30/2015 00:15,2,0.000,ALERT,213.29,303.28,59.981,1451452503,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,313189.5,313189.5,13840,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452516,90263.00
12/30/2015 00:15,2,0.000,ALERT,213.29,303.88,59.986,1451452503,"201051344001230","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,311687.1,311687.1,13882,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452518,90264.00
12/30/2015 00:15,2,0.000,ALERT,213.74,304.18,59.975,1451452503,"201051344000582","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,306529.1,306529.1,13838,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452519,90265.00
12/30/2015 00:15,2,0.000,ALERT,212.61,302.98,59.986,1451452503,"201051344000955","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,315552.2,315552.2,13827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452521,90266.00
12/30/2015 00:15,2,0.000,ALERT,212.61,301.17,59.938,1451452503,"274151322000094","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,476322.9,476322.9,3181,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452523,90267.00
12/30/2015 00:15,2,0.000,ALERT,213.51,305.08,59.981,1451452503,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,317306.2,317306.2,9191,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452525,90268.00
12/30/2015 00:15,2,0.000,ALERT,213.06,303.58,59.991,1451452503,"201051344000890","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,314018.1,314018.1,13873,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451452527,90269.00
12/30/2015 00:15,2,0.000,ALERT,213.29,303.28,59.986,1451452503,"201051344000438","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,315757.8,315757.8,13842,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452528,90270.00
12/30/2015 00:15,2,0.000,ALERT,213.29,302.68,59.991,1451452503,"201051344000417","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,309940.9,309940.9,13880,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452530,90271.00
12/30/2015 00:15,2,0.000,ALERT,212.61,302.68,59.986,1451452503,"274151322000083","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,585112.6,585112.6,3070,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452532,90272.00
12/30/2015 00:15,2,0.000,ALERT,213.29,302.07,59.991,1451452503,"274151322000076","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,621457.6,621457.6,3060,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452534,90273.00
12/30/2015 00:15,2,0.000,ALERT,213.51,304.78,59.975,1451452503,"201051344000868","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,301424.7,301424.7,9174,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452535,90274.00
12/30/2015 00:15,2,0.000,ALERT,212.61,302.98,59.986,1451452503,"274151322000095","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,614366.1,614366.1,3075,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452537,90275.00
12/30/2015 00:15,2,0.000,ALERT,213.29,303.88,59.991,1451452503,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.68,0.0,0.0,0.000,301666.6,301666.6,9188,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452539,90276.00
12/30/2015 00:15,2,0.000,ALERT,212.83,302.07,59.996,1451452503,"201051344001025","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,313786.7,313786.7,13836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452541,90277.00
12/30/2015 00:15,2,0.000,ALERT,213.29,304.48,59.986,1451452503,"201051344000458","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,311670.4,311670.4,9194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452543,90278.00
12/30/2015 00:15,2,0.000,ALERT,213.74,303.58,59.996,1451452503,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,308612.5,308612.5,9197,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451452545,90279.00
12/30/2015 00:15,2,0.000,ALERT,213.51,303.28,59.949,1451452503,"201051344000685","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,315320.1,315320.1,13872,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452547,90280.00
12/30/2015 00:15,2,0.000,ALERT,213.29,302.68,59.949,1451452503,"201051344000917","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,312992.1,312992.1,13872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452549,90281.00
12/30/2015 00:15,2,0.000,ALERT,213.29,303.28,59.981,1451452503,"201051344001145","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,316063.1,316063.1,13877,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452551,90282.00
12/30/2015 00:15,2,0.000,ALERT,213.06,302.37,59.986,1451452503,"201051344000651","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,310228.3,310228.3,13851,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452552,90283.00
12/30/2015 00:15,2,0.000,ALERT,211.93,301.47,60.018,1451452503,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,568294.7,568294.7,3035,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452554,90284.00
12/30/2015 00:15,2,0.000,ALERT,213.06,300.57,59.975,1451452503,"274151322000068","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,476251.3,476251.3,3184,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452556,90285.00
12/30/2015 00:15,2,0.000,ALERT,212.83,303.28,59.986,1451452503,"201051344001135","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,306764.4,306764.4,13837,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452558,90286.00
12/30/2015 00:15,2,0.000,ALERT,212.83,304.48,59.938,1451452503,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,312771.3,312771.3,9193,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451452560,90287.00
12/30/2015 00:15,2,0.000,ALERT,213.06,302.68,59.981,1451452503,"201051344001203","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,313144.0,313144.0,13850,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452561,90288.00
12/30/2015 00:15,2,0.000,ALERT,212.38,301.47,59.981,1451452503,"274151322000054","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,580406.3,580406.3,3039,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452563,90289.00
12/30/2015 00:15,2,0.000,ALERT,213.51,303.58,59.986,1451452503,"201051344000867","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,301846.3,301846.3,9182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452565,90290.00
12/30/2015 00:15,2,0.000,ALERT,212.83,302.68,59.991,1451452503,"201051344001093","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,311444.3,311444.3,13861,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452567,90291.00
12/30/2015 00:15,2,0.000,ALERT,213.06,304.18,59.981,1451452503,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,314957.1,314957.1,9170,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452568,90292.00
12/30/2015 00:15,2,0.000,ALERT,213.51,302.98,60.028,1451452503,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,308710.6,308710.6,9184,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452570,90293.00
12/30/2015 00:15,2,0.000,ALERT,213.29,304.78,59.981,1451452503,"201051344000569","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,316467.9,316467.9,9160,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451452572,90294.00
12/30/2015 00:15,2,0.000,ALERT,213.29,304.18,59.981,1451452503,"201051344000983","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,311579.6,311579.6,9183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451452575,90295.00
12/30/2015 00:15,2,0.000,ALERT,213.51,304.18,59.954,1451452503,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,307009.2,307009.2,9210,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451452576,90296.00
12/30/2015 00:15,2,0.000,ALERT,213.74,304.48,60.002,1451452503,"201051344000576","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,309405.0,309405.0,9171,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451452578,90297.00
12/30/2015 00:15,2,0.000,ALERT,212.38,300.27,59.986,1451452503,"274151322000087","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,555865.5,555865.5,3056,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451452580,90298.00
12/30/2015 00:30,2,0.000,ALERT,214.19,305.08,59.975,1451453404,"201051344000645","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,309903.2,309903.2,9178,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453407,90299.00
12/30/2015 00:30,2,0.000,ALERT,213.06,302.68,60.012,1451453404,"274151322000085","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,583154.0,583154.0,3044,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453409,90300.00
12/30/2015 00:30,2,0.000,ALERT,214.19,304.18,60.012,1451453404,"201051344000633","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,302703.5,302703.5,9208,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453410,90301.00
12/30/2015 00:30,2,0.000,ALERT,213.74,304.78,60.002,1451453404,"201051344000469","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,303831.8,303831.8,9196,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453412,90302.00
12/30/2015 00:30,2,0.000,ALERT,212.83,302.98,59.949,1451453404,"201051344000646","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,308559.6,308559.6,13847,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453414,90303.00
12/30/2015 00:30,2,0.000,ALERT,212.61,302.68,59.986,1451453404,"274151322000052","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,590706.4,590706.4,3056,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453416,90304.00
12/30/2015 00:30,2,0.000,ALERT,213.06,303.28,59.970,1451453404,"201051344000585","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,313189.5,313189.5,13842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453418,90305.00
12/30/2015 00:30,2,0.000,ALERT,213.06,303.88,59.996,1451453404,"201051344001230","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,311687.1,311687.1,13884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453420,90306.00
12/30/2015 00:30,2,0.000,ALERT,213.51,304.18,60.002,1451453404,"201051344000582","219011344069620",0.00,-3.00,0,302.37,305.68,0.0,0.0,0.000,306529.1,306529.1,13840,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453422,90307.00
12/30/2015 00:30,2,0.000,ALERT,212.61,303.28,60.028,1451453404,"201051344000955","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,315552.2,315552.2,13829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453424,90308.00
12/30/2015 00:30,2,0.000,ALERT,212.61,301.47,59.991,1451453404,"274151322000094","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,476322.9,476322.9,3183,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453425,90309.00
12/30/2015 00:30,2,0.000,ALERT,213.74,305.68,59.949,1451453404,"201051344000579","219011344069620",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,317306.2,317306.2,9193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453427,90310.00
12/30/2015 00:30,2,0.000,ALERT,212.83,303.28,59.996,1451453404,"201051344000890","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,314018.1,314018.1,13875,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453429,90311.00
12/30/2015 00:30,2,0.000,ALERT,212.83,302.68,60.002,1451453404,"201051344000438","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,315757.8,315757.8,13844,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453431,90312.00
12/30/2015 00:30,2,0.000,ALERT,213.29,302.68,60.002,1451453404,"201051344000417","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,309940.9,309940.9,13882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453433,90313.00
12/30/2015 00:30,2,0.000,ALERT,212.83,302.98,59.996,1451453404,"274151322000083","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,585112.6,585112.6,3072,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453435,90314.00
12/30/2015 00:30,2,0.000,ALERT,213.51,302.37,59.996,1451453404,"274151322000076","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,621457.6,621457.6,3062,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453436,90315.00
12/30/2015 00:30,2,0.000,ALERT,213.74,305.68,59.996,1451453404,"201051344000868","219011344069620",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,301424.7,301424.7,9176,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453438,90316.00
12/30/2015 00:30,2,0.000,ALERT,212.83,303.28,59.996,1451453404,"274151322000095","219011344069620",0.00,-3.00,0,301.47,304.78,0.0,0.0,0.000,614366.1,614366.1,3077,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453440,90317.00
12/30/2015 00:30,2,0.000,ALERT,213.51,304.78,60.007,1451453404,"201051344000988","219011344069620",0.00,-2.00,0,299.97,306.28,0.0,0.0,0.000,301666.6,301666.6,9190,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453442,90318.00
12/30/2015 00:30,2,0.000,ALERT,212.83,302.37,59.965,1451453404,"201051344001025","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,313786.7,313786.7,13838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453444,90319.00
12/30/2015 00:30,2,0.000,ALERT,213.51,305.08,59.991,1451453404,"201051344000458","219011344069620",0.00,-0.50,0,302.37,307.48,0.0,0.0,0.000,311670.4,311670.4,9196,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453445,90320.00
12/30/2015 00:30,2,0.000,ALERT,214.19,305.08,59.986,1451453404,"201051344000853","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,308612.5,308612.5,9199,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453447,90321.00
12/30/2015 00:30,2,0.000,ALERT,213.29,303.28,60.028,1451453404,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,315320.1,315320.1,13874,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453449,90322.00
12/30/2015 00:30,2,0.000,ALERT,213.06,302.68,59.996,1451453404,"201051344000917","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,312992.1,312992.1,13874,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453451,90323.00
12/30/2015 00:30,2,0.000,ALERT,213.29,303.58,60.007,1451453404,"201051344001145","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,316063.1,316063.1,13879,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453453,90324.00
12/30/2015 00:30,2,0.000,ALERT,213.06,302.37,59.996,1451453404,"201051344000651","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,310228.3,310228.3,13853,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453454,90325.00
12/30/2015 00:30,2,0.000,ALERT,212.38,302.37,59.949,1451453404,"274151322000088","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,568294.7,568294.7,3037,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453456,90326.00
12/30/2015 00:30,2,0.000,ALERT,213.51,301.17,60.002,1451453404,"274151322000068","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,476251.3,476251.3,3186,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453458,90327.00
12/30/2015 00:30,2,0.000,ALERT,212.83,303.28,59.991,1451453404,"201051344001135","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,306764.4,306764.4,13839,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453460,90328.00
12/30/2015 00:30,2,0.000,ALERT,213.29,305.38,60.012,1451453404,"201051344000594","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,312771.3,312771.3,9195,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453462,90329.00
12/30/2015 00:30,2,0.000,ALERT,213.06,302.98,59.996,1451453404,"201051344001203","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,313144.0,313144.0,13852,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453463,90330.00
12/30/2015 00:30,2,0.000,ALERT,212.61,302.37,59.959,1451453404,"274151322000054","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,580406.3,580406.3,3041,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453465,90331.00
12/30/2015 00:30,2,0.000,ALERT,213.96,304.48,59.986,1451453404,"201051344000867","219011344069620",0.00,-1.00,0,301.47,306.88,0.0,0.0,0.000,301846.3,301846.3,9184,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453467,90332.00
12/30/2015 00:30,2,0.000,ALERT,213.06,303.28,59.991,1451453404,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,311444.3,311444.3,13863,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453469,90333.00
12/30/2015 00:30,2,0.000,ALERT,213.51,304.78,59.996,1451453404,"201051344000900","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,314957.1,314957.1,9172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453471,90334.00
12/30/2015 00:30,2,0.000,ALERT,213.96,304.48,59.986,1451453404,"201051344000648","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,308710.6,308710.6,9186,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453473,90335.00
12/30/2015 00:30,2,0.000,ALERT,213.74,305.68,59.991,1451453404,"201051344000569","219011344069620",0.00,-2.00,0,302.37,307.48,0.0,0.0,0.000,316467.9,316467.9,9162,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453475,90336.00
12/30/2015 00:30,2,0.000,ALERT,213.74,305.08,60.023,1451453404,"201051344000983","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,311579.6,311579.6,9185,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453476,90337.00
12/30/2015 00:30,2,0.000,ALERT,213.74,304.78,60.002,1451453404,"201051344001158","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,307009.2,307009.2,9212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451453478,90338.00
12/30/2015 00:30,2,0.000,ALERT,214.19,305.38,59.991,1451453404,"201051344000576","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,309405.0,309405.0,9173,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453480,90339.00
12/30/2015 00:30,2,0.000,ALERT,212.83,300.87,60.007,1451453404,"274151322000087","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,555865.5,555865.5,3058,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451453482,90340.00
12/30/2015 00:45,2,0.000,ALERT,213.96,304.48,60.018,1451454303,"201051344000645","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,309903.2,309903.2,9180,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451454305,90341.00
12/30/2015 00:45,2,0.000,ALERT,212.83,302.37,59.986,1451454303,"274151322000085","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,583154.0,583154.0,3046,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454307,90342.00
12/30/2015 00:45,2,0.000,ALERT,214.19,304.48,60.002,1451454303,"201051344000633","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,302703.5,302703.5,9210,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454309,90343.00
12/30/2015 00:45,2,0.000,ALERT,213.51,304.78,59.991,1451454303,"201051344000469","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,303831.8,303831.8,9198,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454311,90344.00
12/30/2015 00:45,2,0.000,ALERT,212.83,303.58,59.965,1451454303,"201051344000646","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,308559.6,308559.6,13849,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454313,90345.00
12/30/2015 00:45,2,0.000,ALERT,212.16,302.37,59.981,1451454303,"274151322000052","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,590706.4,590706.4,3058,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454315,90346.00
12/30/2015 00:45,2,0.000,ALERT,213.29,303.58,60.023,1451454303,"201051344000585","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,313189.5,313189.5,13844,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454317,90347.00
12/30/2015 00:45,2,0.000,ALERT,212.83,303.58,59.986,1451454303,"201051344001230","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,311687.1,311687.1,13886,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451454318,90348.00
12/30/2015 00:45,2,0.000,ALERT,213.51,304.18,59.991,1451454303,"201051344000582","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,306529.1,306529.1,13842,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454320,90349.00
12/30/2015 00:45,2,0.000,ALERT,212.61,303.28,59.981,1451454303,"201051344000955","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,315552.2,315552.2,13831,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451454322,90350.00
12/30/2015 00:45,2,0.000,ALERT,212.61,301.77,60.007,1451454303,"274151322000094","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,476322.9,476322.9,3185,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454324,90351.00
12/30/2015 00:45,2,0.000,ALERT,213.29,305.08,59.991,1451454303,"201051344000579","219011344069620",0.00,-2.00,0,303.58,307.18,0.0,0.0,0.000,317306.2,317306.2,9195,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454326,90352.00
12/30/2015 00:45,2,0.000,ALERT,212.83,303.88,59.996,1451454303,"201051344000890","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,314018.1,314018.1,13877,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454327,90353.00
12/30/2015 00:45,2,0.000,ALERT,213.06,302.98,59.986,1451454303,"201051344000438","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,315757.8,315757.8,13846,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451454329,90354.00
12/30/2015 00:45,2,0.000,ALERT,213.29,302.98,59.996,1451454303,"201051344000417","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,309940.9,309940.9,13884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454331,90355.00
12/30/2015 00:45,2,0.000,ALERT,212.61,302.98,59.981,1451454303,"274151322000083","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,585112.6,585112.6,3074,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454333,90356.00
12/30/2015 00:45,2,0.000,ALERT,213.06,302.07,59.986,1451454303,"274151322000076","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,621457.6,621457.6,3064,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454335,90357.00
12/30/2015 00:45,2,0.000,ALERT,213.51,305.38,60.002,1451454303,"201051344000868","219011344069620",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,301424.7,301424.7,9178,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451454337,90358.00
12/30/2015 00:45,2,0.000,ALERT,212.38,303.28,59.981,1451454303,"274151322000095","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,614366.1,614366.1,3079,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454338,90359.00
12/30/2015 00:45,2,0.000,ALERT,213.06,303.88,60.018,1451454303,"201051344000988","219011344069620",0.00,-2.00,0,300.57,306.58,0.0,0.0,0.000,301666.6,301666.6,9192,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454340,90360.00
