ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 00:45,2,0.000,ALERT,212.83,302.37,59.975,1451454303,"201051344001025","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,313786.7,313786.7,13840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451454342,90361.00
12/30/2015 00:45,2,0.000,ALERT,213.29,304.78,59.986,1451454303,"201051344000458","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,311670.4,311670.4,9198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454344,90362.00
12/30/2015 00:45,2,0.000,ALERT,213.96,304.18,59.996,1451454303,"201051344000853","219011344069620",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,308612.5,308612.5,9201,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454346,90363.00
12/30/2015 00:45,2,0.000,ALERT,213.51,303.58,59.996,1451454303,"201051344000685","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,315320.1,315320.1,13876,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454347,90364.00
12/30/2015 00:45,2,0.000,ALERT,213.06,302.68,59.991,1451454303,"201051344000917","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,312992.1,312992.1,13876,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454349,90365.00
12/30/2015 00:45,2,0.000,ALERT,213.06,303.58,59.975,1451454303,"201051344001145","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,316063.1,316063.1,13881,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454351,90366.00
12/30/2015 00:45,2,0.000,ALERT,213.06,302.68,59.986,1451454303,"201051344000651","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,310228.3,310228.3,13855,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454353,90367.00
12/30/2015 00:45,2,0.000,ALERT,211.93,301.77,60.018,1451454303,"274151322000088","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,568294.7,568294.7,3039,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454355,90368.00
12/30/2015 00:45,2,0.000,ALERT,213.29,301.47,59.981,1451454303,"274151322000068","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,476251.3,476251.3,3188,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454356,90369.00
12/30/2015 00:45,2,0.000,ALERT,212.61,302.98,59.986,1451454303,"201051344001135","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,306764.4,306764.4,13841,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454358,90370.00
12/30/2015 00:45,2,0.000,ALERT,213.06,305.08,59.975,1451454303,"201051344000594","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,312771.3,312771.3,9197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454360,90371.00
12/30/2015 00:45,2,0.000,ALERT,213.06,302.68,60.023,1451454303,"201051344001203","219011344069620",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,313144.0,313144.0,13854,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451454362,90372.00
12/30/2015 00:45,2,0.000,ALERT,212.38,302.98,59.975,1451454303,"274151322000054","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,580406.3,580406.3,3043,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454364,90373.00
12/30/2015 00:45,2,0.000,ALERT,213.74,303.88,59.981,1451454303,"201051344000867","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,301846.3,301846.3,9186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454365,90374.00
12/30/2015 00:45,2,0.000,ALERT,212.83,302.98,59.986,1451454303,"201051344001093","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,311444.3,311444.3,13865,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454367,90375.00
12/30/2015 00:45,2,0.000,ALERT,213.29,304.48,59.975,1451454303,"201051344000900","219011344069620",0.00,-2.50,0,302.98,306.28,0.0,0.0,0.000,314957.1,314957.1,9174,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451454369,90376.00
12/30/2015 00:45,2,0.000,ALERT,213.51,303.88,59.933,1451454303,"201051344000648","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,308710.6,308710.6,9188,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454371,90377.00
12/30/2015 00:45,2,0.000,ALERT,213.51,305.38,59.986,1451454303,"201051344000569","219011344069620",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,316467.9,316467.9,9164,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451454373,90378.00
12/30/2015 00:45,2,0.000,ALERT,213.29,304.48,59.975,1451454303,"201051344000983","219011344069620",0.00,-2.00,0,303.28,306.88,0.0,0.0,0.000,311579.6,311579.6,9187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454375,90379.00
12/30/2015 00:45,2,0.000,ALERT,213.51,304.18,59.965,1451454303,"201051344001158","219011344069620",0.00,-3.00,0,302.68,306.28,0.0,0.0,0.000,307009.2,307009.2,9214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454376,90380.00
12/30/2015 00:45,2,0.000,ALERT,213.96,305.38,59.986,1451454303,"201051344000576","219011344069620",0.00,-2.00,0,303.58,306.88,0.0,0.0,0.000,309405.0,309405.0,9175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454378,90381.00
12/30/2015 00:45,2,0.000,ALERT,212.38,301.17,59.970,1451454303,"274151322000087","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,555865.5,555865.5,3060,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451454380,90382.00
12/30/2015 01:00,2,0.000,ALERT,213.74,304.18,59.981,1451455203,"201051344000645","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,309903.2,309903.2,9182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455205,90383.00
12/30/2015 01:00,2,0.000,ALERT,212.61,302.07,59.970,1451455203,"274151322000085","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,583154.0,583154.0,3048,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455207,90384.00
12/30/2015 01:00,2,0.000,ALERT,213.74,303.58,59.954,1451455203,"201051344000633","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,302703.5,302703.5,9212,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451455208,90385.00
12/30/2015 01:00,2,0.000,ALERT,213.29,304.18,59.975,1451455203,"201051344000469","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,303831.8,303831.8,9200,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455210,90386.00
12/30/2015 01:00,2,0.000,ALERT,212.61,302.68,59.965,1451455203,"201051344000646","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,308559.6,308559.6,13851,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455212,90387.00
12/30/2015 01:00,2,0.000,ALERT,212.16,301.77,59.970,1451455203,"274151322000052","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,590706.4,590706.4,3060,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451455214,90388.00
12/30/2015 01:00,2,0.000,ALERT,213.06,302.98,59.975,1451455203,"201051344000585","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,313189.5,313189.5,13846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451455216,90389.00
12/30/2015 01:00,2,0.000,ALERT,212.61,302.98,59.917,1451455203,"201051344001230","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,311687.1,311687.1,13888,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455217,90390.00
12/30/2015 01:00,2,0.000,ALERT,213.29,303.58,59.975,1451455203,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,306529.1,306529.1,13844,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451455219,90391.00
12/30/2015 01:00,2,0.000,ALERT,212.38,302.68,59.965,1451455203,"201051344000955","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,315552.2,315552.2,13833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451455221,90392.00
12/30/2015 01:00,2,0.000,ALERT,212.61,301.17,59.954,1451455203,"274151322000094","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,476322.9,476322.9,3187,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455223,90393.00
12/30/2015 01:00,2,0.000,ALERT,213.29,304.78,59.970,1451455203,"201051344000579","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,317306.2,317306.2,9197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455225,90394.00
12/30/2015 01:00,2,0.000,ALERT,212.61,302.98,59.970,1451455203,"201051344000890","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,314018.1,314018.1,13879,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455227,90395.00
12/30/2015 01:00,2,0.000,ALERT,212.83,302.37,59.965,1451455203,"201051344000438","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,315757.8,315757.8,13848,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455228,90396.00
12/30/2015 01:00,2,0.000,ALERT,212.83,302.07,59.981,1451455203,"201051344000417","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,309940.9,309940.9,13886,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455230,90397.00
12/30/2015 01:00,2,0.000,ALERT,212.61,302.68,59.949,1451455203,"274151322000083","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,585112.6,585112.6,3076,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455232,90398.00
12/30/2015 01:00,2,0.000,ALERT,213.29,302.07,59.933,1451455203,"274151322000076","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,621457.6,621457.6,3066,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455234,90399.00
12/30/2015 01:00,2,0.000,ALERT,213.29,304.78,59.928,1451455203,"201051344000868","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,301424.7,301424.7,9180,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455235,90400.00
12/30/2015 01:00,2,0.000,ALERT,212.38,302.68,59.933,1451455203,"274151322000095","219011344069620",0.00,-3.00,0,301.47,304.78,0.0,0.0,0.000,614366.1,614366.1,3081,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455237,90401.00
12/30/2015 01:00,2,0.000,ALERT,212.83,303.58,59.965,1451455203,"201051344000988","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,301666.6,301666.6,9194,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451455239,90402.00
12/30/2015 01:00,2,0.000,ALERT,212.38,301.77,59.965,1451455203,"201051344001025","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,313786.7,313786.7,13842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455241,90403.00
12/30/2015 01:00,2,0.000,ALERT,213.06,304.18,59.959,1451455203,"201051344000458","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,311670.4,311670.4,9200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455243,90404.00
12/30/2015 01:00,2,0.000,ALERT,213.74,303.88,59.949,1451455203,"201051344000853","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,308612.5,308612.5,9203,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455245,90405.00
12/30/2015 01:00,2,0.000,ALERT,213.06,302.68,59.970,1451455203,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,315320.1,315320.1,13878,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455246,90406.00
12/30/2015 01:00,2,0.000,ALERT,212.83,301.77,59.959,1451455203,"201051344000917","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,312992.1,312992.1,13878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455248,90407.00
12/30/2015 01:00,2,0.000,ALERT,213.06,302.68,59.965,1451455203,"201051344001145","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,316063.1,316063.1,13883,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455250,90408.00
12/30/2015 01:00,2,0.000,ALERT,212.83,301.77,59.965,1451455203,"201051344000651","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,310228.3,310228.3,13857,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455252,90409.00
12/30/2015 01:00,2,0.000,ALERT,211.93,301.17,59.959,1451455203,"274151322000088","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,568294.7,568294.7,3041,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455254,90410.00
12/30/2015 01:00,2,0.000,ALERT,213.29,301.17,59.949,1451455203,"274151322000068","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,476251.3,476251.3,3190,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455256,90411.00
12/30/2015 01:00,2,0.000,ALERT,212.38,302.37,59.965,1451455203,"201051344001135","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,306764.4,306764.4,13843,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455257,90412.00
12/30/2015 01:00,2,0.000,ALERT,212.83,304.78,59.965,1451455203,"201051344000594","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,312771.3,312771.3,9199,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455259,90413.00
12/30/2015 01:00,2,0.000,ALERT,212.83,302.07,59.959,1451455203,"201051344001203","219011344069620",0.00,-2.50,0,300.87,306.58,0.0,0.0,0.000,313144.0,313144.0,13856,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451455261,90414.00
12/30/2015 01:00,2,0.000,ALERT,212.38,301.77,59.959,1451455203,"274151322000054","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,580406.3,580406.3,3045,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455263,90415.00
12/30/2015 01:00,2,0.000,ALERT,213.51,303.88,59.986,1451455203,"201051344000867","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,301846.3,301846.3,9188,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455265,90416.00
12/30/2015 01:00,2,0.000,ALERT,212.83,302.68,59.965,1451455203,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,311444.3,311444.3,13867,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451455266,90417.00
12/30/2015 01:00,2,0.000,ALERT,213.06,303.88,59.933,1451455203,"201051344000900","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,314957.1,314957.1,9176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451455268,90418.00
12/30/2015 01:00,2,0.000,ALERT,213.51,303.58,59.965,1451455203,"201051344000648","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,308710.6,308710.6,9190,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455270,90419.00
12/30/2015 01:00,2,0.000,ALERT,213.51,305.08,59.965,1451455203,"201051344000569","219011344069620",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,316467.9,316467.9,9166,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455272,90420.00
12/30/2015 01:00,2,0.000,ALERT,213.06,304.18,59.965,1451455203,"201051344000983","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,311579.6,311579.6,9189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451455274,90421.00
12/30/2015 01:00,2,0.000,ALERT,213.51,304.18,60.002,1451455203,"201051344001158","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,307009.2,307009.2,9216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451455276,90422.00
12/30/2015 01:00,2,0.000,ALERT,213.74,304.78,59.965,1451455203,"201051344000576","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,309405.0,309405.0,9177,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455277,90423.00
12/30/2015 01:00,2,0.000,ALERT,212.61,300.87,59.965,1451455203,"274151322000087","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,555865.5,555865.5,3062,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451455279,90424.00
12/30/2015 01:15,2,0.000,ALERT,213.51,303.58,59.986,1451456103,"201051344000645","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,309903.2,309903.2,9184,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456105,90425.00
12/30/2015 01:15,2,0.000,ALERT,212.61,301.47,59.986,1451456103,"274151322000085","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,583154.0,583154.0,3050,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456107,90426.00
12/30/2015 01:15,2,0.000,ALERT,213.74,303.28,59.986,1451456103,"201051344000633","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,302703.5,302703.5,9214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456108,90427.00
12/30/2015 01:15,2,0.000,ALERT,213.06,303.88,59.986,1451456103,"201051344000469","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,303831.8,303831.8,9202,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456110,90428.00
12/30/2015 01:15,2,0.000,ALERT,212.83,302.68,59.938,1451456103,"201051344000646","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,308559.6,308559.6,13853,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451456112,90429.00
12/30/2015 01:15,2,0.000,ALERT,212.16,302.37,59.970,1451456103,"274151322000052","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,590706.4,590706.4,3062,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456114,90430.00
12/30/2015 01:15,2,0.000,ALERT,213.06,302.68,60.012,1451456103,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,313189.5,313189.5,13848,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451456116,90431.00
12/30/2015 01:15,2,0.000,ALERT,212.83,302.68,59.975,1451456103,"201051344001230","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,311687.1,311687.1,13890,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456118,90432.00
12/30/2015 01:15,2,0.000,ALERT,213.29,303.28,59.938,1451456103,"201051344000582","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,306529.1,306529.1,13846,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451456120,90433.00
12/30/2015 01:15,2,0.000,ALERT,212.61,302.68,59.975,1451456103,"201051344000955","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,315552.2,315552.2,13835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456121,90434.00
12/30/2015 01:15,2,0.000,ALERT,212.61,300.87,59.981,1451456103,"274151322000094","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,476322.9,476322.9,3189,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456123,90435.00
12/30/2015 01:15,2,0.000,ALERT,213.29,304.18,59.970,1451456103,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,317306.2,317306.2,9199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456125,90436.00
12/30/2015 01:15,2,0.000,ALERT,212.61,302.68,59.970,1451456103,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,314018.1,314018.1,13881,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451456127,90437.00
12/30/2015 01:15,2,0.000,ALERT,212.83,302.37,59.970,1451456103,"201051344000438","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,315757.8,315757.8,13850,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456129,90438.00
12/30/2015 01:15,2,0.000,ALERT,213.06,301.77,59.970,1451456103,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,309940.9,309940.9,13888,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456131,90439.00
12/30/2015 01:15,2,0.000,ALERT,212.38,301.77,59.991,1451456103,"274151322000083","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,585112.6,585112.6,3078,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456132,90440.00
12/30/2015 01:15,2,0.000,ALERT,212.83,302.07,59.965,1451456103,"274151322000076","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,621457.6,621457.6,3068,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456134,90441.00
12/30/2015 01:15,2,0.000,ALERT,213.29,304.48,59.965,1451456103,"201051344000868","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,301424.7,301424.7,9182,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456136,90442.00
12/30/2015 01:15,2,0.000,ALERT,212.38,302.37,59.959,1451456103,"274151322000095","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,614366.1,614366.1,3083,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456138,90443.00
12/30/2015 01:15,2,0.000,ALERT,212.83,303.58,59.970,1451456103,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,301666.6,301666.6,9196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456140,90444.00
12/30/2015 01:15,2,0.000,ALERT,212.61,301.77,60.012,1451456103,"201051344001025","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,313786.7,313786.7,13844,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456141,90445.00
12/30/2015 01:15,2,0.000,ALERT,213.06,303.88,60.007,1451456103,"201051344000458","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,311670.4,311670.4,9202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456143,90446.00
12/30/2015 01:15,2,0.000,ALERT,213.74,303.58,59.975,1451456103,"201051344000853","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,308612.5,308612.5,9205,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456145,90447.00
12/30/2015 01:15,2,0.000,ALERT,213.06,302.07,59.954,1451456103,"201051344000685","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,315320.1,315320.1,13880,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451456147,90448.00
12/30/2015 01:15,2,0.000,ALERT,212.83,301.77,59.975,1451456103,"201051344000917","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,312992.1,312992.1,13880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456149,90449.00
12/30/2015 01:15,2,0.000,ALERT,213.06,302.68,59.996,1451456103,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,316063.1,316063.1,13885,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456151,90450.00
12/30/2015 01:15,2,0.000,ALERT,212.61,301.47,59.981,1451456103,"201051344000651","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,310228.3,310228.3,13859,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451456152,90451.00
12/30/2015 01:15,2,0.000,ALERT,211.93,301.17,59.975,1451456103,"274151322000088","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,568294.7,568294.7,3043,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456154,90452.00
12/30/2015 01:15,2,0.000,ALERT,213.06,300.87,59.975,1451456103,"274151322000068","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,476251.3,476251.3,3192,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456156,90453.00
12/30/2015 01:15,2,0.000,ALERT,212.61,302.37,59.970,1451456103,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,306764.4,306764.4,13845,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456158,90454.00
12/30/2015 01:15,2,0.000,ALERT,212.83,304.18,60.012,1451456103,"201051344000594","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,312771.3,312771.3,9201,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451456159,90455.00
12/30/2015 01:15,2,0.000,ALERT,213.06,302.07,60.012,1451456103,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,313144.0,313144.0,13858,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456161,90456.00
12/30/2015 01:15,2,0.000,ALERT,212.16,301.47,59.996,1451456103,"274151322000054","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,580406.3,580406.3,3047,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456163,90457.00
12/30/2015 01:15,2,0.000,ALERT,213.29,303.28,59.975,1451456103,"201051344000867","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,301846.3,301846.3,9190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456165,90458.00
12/30/2015 01:15,2,0.000,ALERT,212.83,302.68,60.002,1451456103,"201051344001093","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,311444.3,311444.3,13869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456167,90459.00
12/30/2015 01:15,2,0.000,ALERT,213.06,303.88,59.981,1451456103,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,314957.1,314957.1,9178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456169,90460.00
12/30/2015 01:15,2,0.000,ALERT,213.29,303.28,60.028,1451456103,"201051344000648","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,308710.6,308710.6,9192,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451456170,90461.00
12/30/2015 01:15,2,0.000,ALERT,213.29,304.48,59.996,1451456103,"201051344000569","219011344069620",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,316467.9,316467.9,9168,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456172,90462.00
12/30/2015 01:15,2,0.000,ALERT,213.06,303.88,59.954,1451456103,"201051344000983","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,311579.6,311579.6,9191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456174,90463.00
12/30/2015 01:15,2,0.000,ALERT,213.29,303.88,59.970,1451456103,"201051344001158","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,307009.2,307009.2,9218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456176,90464.00
12/30/2015 01:15,2,0.000,ALERT,213.51,304.18,59.986,1451456103,"201051344000576","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,309405.0,309405.0,9179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456178,90465.00
12/30/2015 01:15,2,0.000,ALERT,212.38,300.57,60.034,1451456103,"274151322000087","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,555865.5,555865.5,3064,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451456180,90466.00
12/30/2015 01:30,2,0.000,ALERT,213.96,304.48,59.981,1451457003,"201051344000645","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,309903.2,309903.2,9186,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457005,90467.00
12/30/2015 01:30,2,0.000,ALERT,212.61,302.07,59.965,1451457003,"274151322000085","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,583154.0,583154.0,3052,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457007,90468.00
12/30/2015 01:30,2,0.000,ALERT,213.96,304.18,59.986,1451457003,"201051344000633","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,302703.5,302703.5,9216,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457009,90469.00
12/30/2015 01:30,2,0.000,ALERT,213.51,304.48,59.981,1451457003,"201051344000469","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,303831.8,303831.8,9204,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457011,90470.00
12/30/2015 01:30,2,0.000,ALERT,212.61,302.37,59.986,1451457003,"201051344000646","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,308559.6,308559.6,13855,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457013,90471.00
12/30/2015 01:30,2,0.000,ALERT,212.38,302.07,59.986,1451457003,"274151322000052","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,590706.4,590706.4,3064,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457015,90472.00
12/30/2015 01:30,2,0.000,ALERT,212.83,302.68,59.991,1451457003,"201051344000585","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,313189.5,313189.5,13850,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457017,90473.00
12/30/2015 01:30,2,0.000,ALERT,212.83,303.28,59.991,1451457003,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,311687.1,311687.1,13892,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457018,90474.00
12/30/2015 01:30,2,0.000,ALERT,213.29,303.58,60.018,1451457003,"201051344000582","219011344069620",0.00,-3.00,0,301.47,304.78,0.0,0.0,0.000,306529.1,306529.1,13848,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457020,90475.00
12/30/2015 01:30,2,0.000,ALERT,212.38,302.37,60.028,1451457003,"201051344000955","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,315552.2,315552.2,13837,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457022,90476.00
12/30/2015 01:30,2,0.000,ALERT,212.61,301.47,59.949,1451457003,"274151322000094","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,476322.9,476322.9,3191,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457024,90477.00
12/30/2015 01:30,2,0.000,ALERT,213.51,304.78,59.991,1451457003,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,317306.2,317306.2,9201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457026,90478.00
12/30/2015 01:30,2,0.000,ALERT,212.61,302.98,60.002,1451457003,"201051344000890","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,314018.1,314018.1,13883,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457027,90479.00
12/30/2015 01:30,2,0.000,ALERT,212.83,302.68,59.954,1451457003,"201051344000438","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,315757.8,315757.8,13852,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457029,90480.00
12/30/2015 01:30,2,0.000,ALERT,213.06,301.77,59.991,1451457003,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,309940.9,309940.9,13890,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457031,90481.00
12/30/2015 01:30,2,0.000,ALERT,212.61,302.68,59.986,1451457003,"274151322000083","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,585112.6,585112.6,3080,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457033,90482.00
12/30/2015 01:30,2,0.000,ALERT,213.29,302.98,59.965,1451457003,"274151322000076","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,621457.6,621457.6,3070,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457035,90483.00
12/30/2015 01:30,2,0.000,ALERT,213.51,305.08,60.012,1451457003,"201051344000868","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,301424.7,301424.7,9184,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457037,90484.00
12/30/2015 01:30,2,0.000,ALERT,212.61,302.98,60.028,1451457003,"274151322000095","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,614366.1,614366.1,3085,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457038,90485.00
12/30/2015 01:30,2,0.000,ALERT,213.29,304.18,59.996,1451457003,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.68,0.0,0.0,0.000,301666.6,301666.6,9198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457040,90486.00
12/30/2015 01:30,2,0.000,ALERT,212.83,302.07,59.986,1451457003,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,313786.7,313786.7,13846,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457042,90487.00
12/30/2015 01:30,2,0.000,ALERT,213.29,304.78,59.981,1451457003,"201051344000458","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,311670.4,311670.4,9204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457044,90488.00
12/30/2015 01:30,2,0.000,ALERT,213.96,304.48,59.991,1451457003,"201051344000853","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,308612.5,308612.5,9207,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457045,90489.00
12/30/2015 01:30,2,0.000,ALERT,213.29,302.68,59.991,1451457003,"201051344000685","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,315320.1,315320.1,13882,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457047,90490.00
12/30/2015 01:30,2,0.000,ALERT,213.06,302.37,59.981,1451457003,"201051344000917","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,312992.1,312992.1,13882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457049,90491.00
12/30/2015 01:30,2,0.000,ALERT,213.29,302.98,59.986,1451457003,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,316063.1,316063.1,13887,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457051,90492.00
12/30/2015 01:30,2,0.000,ALERT,212.83,302.07,59.986,1451457003,"201051344000651","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,310228.3,310228.3,13861,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457053,90493.00
12/30/2015 01:30,2,0.000,ALERT,212.38,301.77,59.954,1451457003,"274151322000088","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,568294.7,568294.7,3045,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457054,90494.00
12/30/2015 01:30,2,0.000,ALERT,213.51,301.47,59.981,1451457003,"274151322000068","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,476251.3,476251.3,3194,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457056,90495.00
12/30/2015 01:30,2,0.000,ALERT,212.61,302.98,59.970,1451457003,"201051344001135","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,306764.4,306764.4,13847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457058,90496.00
12/30/2015 01:30,2,0.000,ALERT,213.06,304.78,59.975,1451457003,"201051344000594","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,312771.3,312771.3,9203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457060,90497.00
12/30/2015 01:30,2,0.000,ALERT,213.06,302.68,59.996,1451457003,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,313144.0,313144.0,13860,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457062,90498.00
12/30/2015 01:30,2,0.000,ALERT,212.61,302.68,59.975,1451457003,"274151322000054","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,580406.3,580406.3,3049,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457063,90499.00
12/30/2015 01:30,2,0.000,ALERT,213.74,303.88,59.986,1451457003,"201051344000867","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,301846.3,301846.3,9192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457065,90500.00
12/30/2015 01:30,2,0.000,ALERT,212.83,302.68,59.986,1451457003,"201051344001093","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,311444.3,311444.3,13871,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457067,90501.00
12/30/2015 01:30,2,0.000,ALERT,213.29,304.18,59.981,1451457003,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,314957.1,314957.1,9180,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457069,90502.00
12/30/2015 01:30,2,0.000,ALERT,213.74,303.88,59.981,1451457003,"201051344000648","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,308710.6,308710.6,9194,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457071,90503.00
12/30/2015 01:30,2,0.000,ALERT,213.74,305.68,59.996,1451457003,"201051344000569","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,316467.9,316467.9,9170,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457073,90504.00
12/30/2015 01:30,2,0.000,ALERT,213.06,304.18,59.991,1451457003,"201051344000983","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,311579.6,311579.6,9193,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457075,90505.00
12/30/2015 01:30,2,0.000,ALERT,213.74,304.48,59.965,1451457003,"201051344001158","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,307009.2,307009.2,9220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457076,90506.00
