ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 01:30,2,0.000,ALERT,213.96,305.08,59.975,1451457003,"201051344000576","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,309405.0,309405.0,9181,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457078,90507.00
12/30/2015 01:30,2,0.000,ALERT,212.61,300.87,59.991,1451457003,"274151322000087","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,555865.5,555865.5,3066,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457080,90508.00
12/30/2015 01:45,2,0.000,ALERT,213.74,303.88,59.996,1451457904,"201051344000645","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,309903.2,309903.2,9188,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457906,90509.00
12/30/2015 01:45,2,0.000,ALERT,212.83,302.37,59.991,1451457904,"274151322000085","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,583154.0,583154.0,3054,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457907,90510.00
12/30/2015 01:45,2,0.000,ALERT,213.96,303.58,59.991,1451457904,"201051344000633","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,302703.5,302703.5,9218,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457909,90511.00
12/30/2015 01:45,2,0.000,ALERT,213.51,303.88,59.996,1451457904,"201051344000469","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,303831.8,303831.8,9206,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457911,90512.00
12/30/2015 01:45,2,0.000,ALERT,212.83,302.68,59.991,1451457904,"201051344000646","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,308559.6,308559.6,13857,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457913,90513.00
12/30/2015 01:45,2,0.000,ALERT,212.38,302.68,59.981,1451457904,"274151322000052","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,590706.4,590706.4,3066,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457915,90514.00
12/30/2015 01:45,2,0.000,ALERT,213.06,302.68,59.991,1451457904,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,313189.5,313189.5,13852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457917,90515.00
12/30/2015 01:45,2,0.000,ALERT,213.06,302.98,60.007,1451457904,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,311687.1,311687.1,13894,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457919,90516.00
12/30/2015 01:45,2,0.000,ALERT,213.51,303.58,59.991,1451457904,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,306529.1,306529.1,13850,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457921,90517.00
12/30/2015 01:45,2,0.000,ALERT,212.61,302.68,59.986,1451457904,"201051344000955","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,315552.2,315552.2,13839,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457923,90518.00
12/30/2015 01:45,2,0.000,ALERT,212.61,301.77,59.996,1451457904,"274151322000094","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,476322.9,476322.9,3193,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457924,90519.00
12/30/2015 01:45,2,0.000,ALERT,213.06,304.18,59.944,1451457904,"201051344000579","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,317306.2,317306.2,9203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457926,90520.00
12/30/2015 01:45,2,0.000,ALERT,212.83,302.98,59.986,1451457904,"201051344000890","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,314018.1,314018.1,13885,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457928,90521.00
12/30/2015 01:45,2,0.000,ALERT,213.06,302.68,59.986,1451457904,"201051344000438","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,315757.8,315757.8,13854,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457930,90522.00
12/30/2015 01:45,2,0.000,ALERT,213.29,302.37,59.991,1451457904,"201051344000417","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,309940.9,309940.9,13892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457931,90523.00
12/30/2015 01:45,2,0.000,ALERT,213.06,302.68,60.039,1451457904,"274151322000083","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,585112.6,585112.6,3082,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457933,90524.00
12/30/2015 01:45,2,0.000,ALERT,213.29,301.77,59.991,1451457904,"274151322000076","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,621457.6,621457.6,3072,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457935,90525.00
12/30/2015 01:45,2,0.000,ALERT,213.06,304.48,59.970,1451457904,"201051344000868","219011344069620",0.00,-2.00,0,302.98,306.58,0.0,0.0,0.000,301424.7,301424.7,9186,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457937,90526.00
12/30/2015 01:45,2,0.000,ALERT,212.61,302.98,59.991,1451457904,"274151322000095","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,614366.1,614366.1,3087,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457939,90527.00
12/30/2015 01:45,2,0.000,ALERT,212.83,303.58,60.028,1451457904,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.68,0.0,0.0,0.000,301666.6,301666.6,9200,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457941,90528.00
12/30/2015 01:45,2,0.000,ALERT,212.83,301.77,59.991,1451457904,"201051344001025","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,313786.7,313786.7,13848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457942,90529.00
12/30/2015 01:45,2,0.000,ALERT,213.06,303.88,59.996,1451457904,"201051344000458","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,311670.4,311670.4,9206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457944,90530.00
12/30/2015 01:45,2,0.000,ALERT,213.96,303.88,59.991,1451457904,"201051344000853","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,308612.5,308612.5,9209,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457946,90531.00
12/30/2015 01:45,2,0.000,ALERT,213.29,302.68,59.996,1451457904,"201051344000685","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,315320.1,315320.1,13884,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457948,90532.00
12/30/2015 01:45,2,0.000,ALERT,213.29,302.37,59.996,1451457904,"201051344000917","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,312992.1,312992.1,13884,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457950,90533.00
12/30/2015 01:45,2,0.000,ALERT,213.29,303.28,59.970,1451457904,"201051344001145","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,316063.1,316063.1,13889,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457952,90534.00
12/30/2015 01:45,2,0.000,ALERT,213.06,302.07,59.944,1451457904,"201051344000651","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,310228.3,310228.3,13863,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457953,90535.00
12/30/2015 01:45,2,0.000,ALERT,212.38,301.77,59.991,1451457904,"274151322000088","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,568294.7,568294.7,3047,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457955,90536.00
12/30/2015 01:45,2,0.000,ALERT,213.29,301.47,59.981,1451457904,"274151322000068","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,476251.3,476251.3,3196,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457957,90537.00
12/30/2015 01:45,2,0.000,ALERT,212.61,302.68,59.991,1451457904,"201051344001135","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,306764.4,306764.4,13849,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457959,90538.00
12/30/2015 01:45,2,0.000,ALERT,212.83,304.18,60.028,1451457904,"201051344000594","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,312771.3,312771.3,9205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457960,90539.00
12/30/2015 01:45,2,0.000,ALERT,213.06,302.68,59.991,1451457904,"201051344001203","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,313144.0,313144.0,13862,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457962,90540.00
12/30/2015 01:45,2,0.000,ALERT,212.38,302.37,59.991,1451457904,"274151322000054","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,580406.3,580406.3,3051,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457964,90541.00
12/30/2015 01:45,2,0.000,ALERT,213.74,303.88,59.986,1451457904,"201051344000867","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,301846.3,301846.3,9194,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457966,90542.00
12/30/2015 01:45,2,0.000,ALERT,213.06,302.68,59.975,1451457904,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,311444.3,311444.3,13873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457968,90543.00
12/30/2015 01:45,2,0.000,ALERT,213.29,304.18,59.991,1451457904,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,314957.1,314957.1,9182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457970,90544.00
12/30/2015 01:45,2,0.000,ALERT,213.51,303.28,59.975,1451457904,"201051344000648","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,308710.6,308710.6,9196,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457971,90545.00
12/30/2015 01:45,2,0.000,ALERT,213.51,304.48,59.986,1451457904,"201051344000569","219011344069620",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,316467.9,316467.9,9172,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457973,90546.00
12/30/2015 01:45,2,0.000,ALERT,213.51,304.48,59.986,1451457904,"201051344000983","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,311579.6,311579.6,9195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457975,90547.00
12/30/2015 01:45,2,0.000,ALERT,213.51,303.88,60.028,1451457904,"201051344001158","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,307009.2,307009.2,9222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457977,90548.00
12/30/2015 01:45,2,0.000,ALERT,213.74,304.48,60.023,1451457904,"201051344000576","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,309405.0,309405.0,9183,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451457979,90549.00
12/30/2015 01:45,2,0.000,ALERT,212.61,301.17,59.981,1451457904,"274151322000087","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,555865.5,555865.5,3068,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451457981,90550.00
12/30/2015 02:00,2,0.000,ALERT,213.96,304.48,59.965,1451458804,"201051344000645","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,309903.2,309903.2,9190,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458806,90551.00
12/30/2015 02:00,2,0.000,ALERT,213.06,301.77,60.012,1451458804,"274151322000085","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,583154.0,583154.0,3056,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458807,90552.00
12/30/2015 02:00,2,0.000,ALERT,214.19,303.88,59.965,1451458804,"201051344000633","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,302703.5,302703.5,9220,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458809,90553.00
12/30/2015 02:00,2,0.000,ALERT,213.74,304.78,59.975,1451458804,"201051344000469","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,303831.8,303831.8,9208,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458811,90554.00
12/30/2015 02:00,2,0.000,ALERT,213.06,303.28,59.938,1451458804,"201051344000646","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,308559.6,308559.6,13859,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458813,90555.00
12/30/2015 02:00,2,0.000,ALERT,212.61,302.37,59.965,1451458804,"274151322000052","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,590706.4,590706.4,3068,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458815,90556.00
12/30/2015 02:00,2,0.000,ALERT,213.51,303.58,59.970,1451458804,"201051344000585","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,313189.5,313189.5,13854,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458817,90557.00
12/30/2015 02:00,2,0.000,ALERT,213.06,303.28,59.965,1451458804,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,311687.1,311687.1,13896,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458818,90558.00
12/30/2015 02:00,2,0.000,ALERT,213.74,303.88,59.970,1451458804,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,306529.1,306529.1,13852,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451458820,90559.00
12/30/2015 02:00,2,0.000,ALERT,212.83,302.98,59.981,1451458804,"201051344000955","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,315552.2,315552.2,13841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458822,90560.00
12/30/2015 02:00,2,0.000,ALERT,212.83,301.47,59.986,1451458804,"274151322000094","219011344069620",0.00,-2.50,0,299.97,302.98,0.0,0.0,0.000,476322.9,476322.9,3195,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451458824,90561.00
12/30/2015 02:00,2,0.000,ALERT,213.51,305.38,59.928,1451458804,"201051344000579","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,317306.2,317306.2,9205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458826,90562.00
12/30/2015 02:00,2,0.000,ALERT,213.06,303.58,59.965,1451458804,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,314018.1,314018.1,13887,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451458828,90563.00
12/30/2015 02:00,2,0.000,ALERT,213.29,303.28,59.965,1451458804,"201051344000438","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,315757.8,315757.8,13856,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458830,90564.00
12/30/2015 02:00,2,0.000,ALERT,213.51,302.68,59.970,1451458804,"201051344000417","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,309940.9,309940.9,13894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451458831,90565.00
12/30/2015 02:00,2,0.000,ALERT,213.06,302.37,59.949,1451458804,"274151322000083","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,585112.6,585112.6,3084,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458833,90566.00
12/30/2015 02:00,2,0.000,ALERT,213.51,301.77,59.981,1451458804,"274151322000076","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,621457.6,621457.6,3074,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458835,90567.00
12/30/2015 02:00,2,0.000,ALERT,213.51,305.08,59.970,1451458804,"201051344000868","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,301424.7,301424.7,9188,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458837,90568.00
12/30/2015 02:00,2,0.000,ALERT,212.61,302.98,59.959,1451458804,"274151322000095","219011344069620",0.00,-2.50,0,301.77,304.48,0.0,0.0,0.000,614366.1,614366.1,3089,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458839,90569.00
12/30/2015 02:00,2,0.000,ALERT,213.51,304.48,59.965,1451458804,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.68,0.0,0.0,0.000,301666.6,301666.6,9202,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458841,90570.00
12/30/2015 02:00,2,0.000,ALERT,213.06,302.07,59.970,1451458804,"201051344001025","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,313786.7,313786.7,13850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458842,90571.00
12/30/2015 02:00,2,0.000,ALERT,213.29,304.18,59.996,1451458804,"201051344000458","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,311670.4,311670.4,9208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458844,90572.00
12/30/2015 02:00,2,0.000,ALERT,214.19,304.18,59.970,1451458804,"201051344000853","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,308612.5,308612.5,9211,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451458846,90573.00
12/30/2015 02:00,2,0.000,ALERT,213.51,302.98,59.959,1451458804,"201051344000685","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,315320.1,315320.1,13886,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458848,90574.00
12/30/2015 02:00,2,0.000,ALERT,213.29,302.68,60.002,1451458804,"201051344000917","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,312992.1,312992.1,13886,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451458850,90575.00
12/30/2015 02:00,2,0.000,ALERT,213.74,303.88,59.970,1451458804,"201051344001145","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,316063.1,316063.1,13891,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451458851,90576.00
12/30/2015 02:00,2,0.000,ALERT,213.51,302.37,59.965,1451458804,"201051344000651","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,310228.3,310228.3,13865,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451458853,90577.00
12/30/2015 02:00,2,0.000,ALERT,212.38,301.47,59.917,1451458804,"274151322000088","219011344069620",0.00,-1.50,0,300.27,303.28,0.0,0.0,0.000,568294.7,568294.7,3049,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458855,90578.00
12/30/2015 02:00,2,0.000,ALERT,213.51,301.47,59.965,1451458804,"274151322000068","219011344069620",0.00,-1.00,0,299.97,302.68,0.0,0.0,0.000,476251.3,476251.3,3198,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458857,90579.00
12/30/2015 02:00,2,0.000,ALERT,213.06,303.28,59.959,1451458804,"201051344001135","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,306764.4,306764.4,13851,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458859,90580.00
12/30/2015 02:00,2,0.000,ALERT,213.29,304.78,59.965,1451458804,"201051344000594","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,312771.3,312771.3,9207,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451458860,90581.00
12/30/2015 02:00,2,0.000,ALERT,213.29,302.98,59.959,1451458804,"201051344001203","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,313144.0,313144.0,13864,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458862,90582.00
12/30/2015 02:00,2,0.000,ALERT,212.61,301.77,59.959,1451458804,"274151322000054","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,580406.3,580406.3,3053,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458864,90583.00
12/30/2015 02:00,2,0.000,ALERT,213.96,303.88,59.970,1451458804,"201051344000867","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,301846.3,301846.3,9196,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458866,90584.00
12/30/2015 02:00,2,0.000,ALERT,213.29,302.98,59.970,1451458804,"201051344001093","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,311444.3,311444.3,13875,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458867,90585.00
12/30/2015 02:00,2,0.000,ALERT,213.29,304.48,59.959,1451458804,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,314957.1,314957.1,9184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458869,90586.00
12/30/2015 02:00,2,0.000,ALERT,213.74,303.88,59.975,1451458804,"201051344000648","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,308710.6,308710.6,9198,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451458871,90587.00
12/30/2015 02:00,2,0.000,ALERT,213.74,305.38,59.975,1451458804,"201051344000569","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,316467.9,316467.9,9174,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458873,90588.00
12/30/2015 02:00,2,0.000,ALERT,213.51,304.78,59.954,1451458804,"201051344000983","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,311579.6,311579.6,9197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458875,90589.00
12/30/2015 02:00,2,0.000,ALERT,213.74,304.48,59.970,1451458804,"201051344001158","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,307009.2,307009.2,9224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458877,90590.00
12/30/2015 02:00,2,0.000,ALERT,213.96,304.78,59.970,1451458804,"201051344000576","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,309405.0,309405.0,9185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458879,90591.00
12/30/2015 02:00,2,0.000,ALERT,212.83,300.57,59.959,1451458804,"274151322000087","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,555865.5,555865.5,3070,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451458880,90592.00
12/30/2015 02:15,2,0.000,ALERT,213.29,303.58,59.986,1451459703,"201051344000645","219011344069620",0.00,-1.50,0,289.45,306.28,0.0,0.0,0.000,309903.2,309903.2,9192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459705,90593.00
12/30/2015 02:15,2,0.000,ALERT,212.16,301.17,59.981,1451459703,"274151322000085","219011344069620",0.00,-1.50,0,287.65,305.38,0.0,0.0,0.000,583154.0,583154.0,3058,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459707,90594.00
12/30/2015 02:15,2,0.000,ALERT,213.29,302.68,59.981,1451459703,"201051344000633","219011344069620",0.00,-2.50,0,287.65,305.98,0.0,0.0,0.000,302703.5,302703.5,9222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459708,90595.00
12/30/2015 02:15,2,0.000,ALERT,212.83,303.28,59.981,1451459703,"201051344000469","219011344069620",0.00,-2.50,0,288.55,306.28,0.0,0.0,0.000,303831.8,303831.8,9210,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459710,90596.00
12/30/2015 02:15,2,0.000,ALERT,212.38,302.07,59.975,1451459703,"201051344000646","219011344069620",0.00,-2.50,0,288.25,304.78,0.0,0.0,0.000,308559.6,308559.6,13861,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459712,90597.00
12/30/2015 02:15,2,0.000,ALERT,211.93,300.87,59.975,1451459703,"274151322000052","219011344069620",0.00,-2.00,0,287.65,306.28,0.0,0.0,0.000,590706.4,590706.4,3070,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459714,90598.00
12/30/2015 02:15,2,0.000,ALERT,212.83,302.37,59.975,1451459703,"201051344000585","219011344069620",0.00,-2.00,0,288.25,305.08,0.0,0.0,0.000,313189.5,313189.5,13856,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459716,90599.00
12/30/2015 02:15,2,0.000,ALERT,212.61,302.68,59.975,1451459703,"201051344001230","219011344069620",0.00,-2.00,0,288.85,305.08,0.0,0.0,0.000,311687.1,311687.1,13898,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451459718,90600.00
12/30/2015 02:15,2,0.000,ALERT,213.06,302.98,59.986,1451459703,"201051344000582","219011344069620",0.00,-3.00,0,289.45,305.68,0.0,0.0,0.000,306529.1,306529.1,13854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459720,90601.00
12/30/2015 02:15,2,0.000,ALERT,212.16,302.07,59.996,1451459703,"201051344000955","219011344069620",0.00,-2.00,0,288.25,304.78,0.0,0.0,0.000,315552.2,315552.2,13843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459722,90602.00
12/30/2015 02:15,2,0.000,ALERT,212.16,300.87,59.981,1451459703,"274151322000094","219011344069620",0.00,-2.50,0,287.35,304.78,0.0,0.0,0.000,476322.9,476322.9,3197,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459724,90603.00
12/30/2015 02:15,2,0.000,ALERT,212.83,303.58,60.018,1451459703,"201051344000579","219011344069620",0.00,-2.00,0,290.05,307.18,0.0,0.0,0.000,317306.2,317306.2,9207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459725,90604.00
12/30/2015 02:15,2,0.000,ALERT,212.38,302.68,59.986,1451459703,"201051344000890","219011344069620",0.00,-1.50,0,288.85,305.68,0.0,0.0,0.000,314018.1,314018.1,13889,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459727,90605.00
12/30/2015 02:15,2,0.000,ALERT,212.61,302.07,59.986,1451459703,"201051344000438","219011344069620",0.00,-2.50,0,288.55,305.08,0.0,0.0,0.000,315757.8,315757.8,13858,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459729,90606.00
12/30/2015 02:15,2,0.000,ALERT,212.83,301.47,59.981,1451459703,"201051344000417","219011344069620",0.00,-2.50,0,287.95,304.18,0.0,0.0,0.000,309940.9,309940.9,13896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459731,90607.00
12/30/2015 02:15,2,0.000,ALERT,212.16,301.47,59.959,1451459703,"274151322000083","219011344069620",0.00,-2.00,0,288.25,306.28,0.0,0.0,0.000,585112.6,585112.6,3086,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459733,90608.00
12/30/2015 02:15,2,0.000,ALERT,212.83,301.77,59.959,1451459703,"274151322000076","219011344069620",0.00,-2.00,0,288.25,305.68,0.0,0.0,0.000,621457.6,621457.6,3076,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459735,90609.00
12/30/2015 02:15,2,0.000,ALERT,212.83,303.88,60.012,1451459703,"201051344000868","219011344069620",0.00,-2.00,0,290.05,306.88,0.0,0.0,0.000,301424.7,301424.7,9190,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459737,90610.00
12/30/2015 02:15,2,0.000,ALERT,212.16,302.37,59.970,1451459703,"274151322000095","219011344069620",0.00,-3.00,0,289.15,306.88,0.0,0.0,0.000,614366.1,614366.1,3091,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459738,90611.00
12/30/2015 02:15,2,0.000,ALERT,212.61,302.98,59.938,1451459703,"201051344000988","219011344069620",0.00,-2.00,0,286.74,305.68,0.0,0.0,0.000,301666.6,301666.6,9204,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459740,90612.00
12/30/2015 02:15,2,0.000,ALERT,212.38,301.17,59.981,1451459703,"201051344001025","219011344069620",0.00,-3.00,0,287.65,305.38,0.0,0.0,0.000,313786.7,313786.7,13852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459742,90613.00
12/30/2015 02:15,2,0.000,ALERT,212.83,303.28,59.986,1451459703,"201051344000458","219011344069620",0.00,-0.50,0,289.75,306.88,0.0,0.0,0.000,311670.4,311670.4,9210,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451459744,90614.00
12/30/2015 02:15,2,0.000,ALERT,213.29,302.98,59.991,1451459703,"201051344000853","219011344069620",0.00,-2.00,0,289.45,306.28,0.0,0.0,0.000,308612.5,308612.5,9213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459746,90615.00
12/30/2015 02:15,2,0.000,ALERT,213.06,302.37,59.986,1451459703,"201051344000685","219011344069620",0.00,-2.00,0,288.55,304.78,0.0,0.0,0.000,315320.1,315320.1,13888,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451459747,90616.00
12/30/2015 02:15,2,0.000,ALERT,212.83,301.77,59.986,1451459703,"201051344000917","219011344069620",0.00,-1.00,0,287.65,304.18,0.0,0.0,0.000,312992.1,312992.1,13888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459749,90617.00
12/30/2015 02:15,2,0.000,ALERT,212.83,302.37,59.981,1451459703,"201051344001145","219011344069620",0.00,-2.00,0,288.85,305.68,0.0,0.0,0.000,316063.1,316063.1,13893,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459751,90618.00
12/30/2015 02:15,2,0.000,ALERT,212.61,301.47,59.991,1451459703,"201051344000651","219011344069620",0.00,-3.50,0,287.65,304.48,0.0,0.0,0.000,310228.3,310228.3,13867,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459753,90619.00
12/30/2015 02:15,2,0.000,ALERT,211.93,301.17,59.991,1451459703,"274151322000088","219011344069620",0.00,-1.00,0,287.35,305.38,0.0,0.0,0.000,568294.7,568294.7,3051,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459755,90620.00
12/30/2015 02:15,2,0.000,ALERT,212.83,301.17,59.970,1451459703,"274151322000068","219011344069620",0.00,-1.00,0,287.35,304.78,0.0,0.0,0.000,476251.3,476251.3,3200,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459756,90621.00
12/30/2015 02:15,2,0.000,ALERT,212.38,302.37,59.965,1451459703,"201051344001135","219011344069620",0.00,-2.50,0,288.55,305.38,0.0,0.0,0.000,306764.4,306764.4,13853,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459758,90622.00
12/30/2015 02:15,2,0.000,ALERT,212.61,303.88,60.028,1451459703,"201051344000594","219011344069620",0.00,-2.50,0,289.15,306.28,0.0,0.0,0.000,312771.3,312771.3,9209,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451459760,90623.00
12/30/2015 02:15,2,0.000,ALERT,212.83,302.07,59.991,1451459703,"201051344001203","219011344069620",0.00,-2.50,0,288.25,306.58,0.0,0.0,0.000,313144.0,313144.0,13866,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459762,90624.00
12/30/2015 02:15,2,0.000,ALERT,212.16,301.77,59.996,1451459703,"274151322000054","219011344069620",0.00,-1.00,0,287.95,305.98,0.0,0.0,0.000,580406.3,580406.3,3055,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451459764,90625.00
12/30/2015 02:15,2,0.000,ALERT,213.29,302.68,59.991,1451459703,"201051344000867","219011344069620",0.00,-2.00,0,288.85,306.28,0.0,0.0,0.000,301846.3,301846.3,9198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459765,90626.00
12/30/2015 02:15,2,0.000,ALERT,212.61,302.07,59.965,1451459703,"201051344001093","219011344069620",0.00,-1.00,0,288.55,304.78,0.0,0.0,0.000,311444.3,311444.3,13877,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451459767,90627.00
12/30/2015 02:15,2,0.000,ALERT,212.83,303.28,60.002,1451459703,"201051344000900","219011344069620",0.00,-2.00,0,288.85,305.98,0.0,0.0,0.000,314957.1,314957.1,9186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459769,90628.00
12/30/2015 02:15,2,0.000,ALERT,213.06,302.68,59.986,1451459703,"201051344000648","219011344069620",0.00,-3.00,0,288.85,306.28,0.0,0.0,0.000,308710.6,308710.6,9200,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451459771,90629.00
12/30/2015 02:15,2,0.000,ALERT,212.83,303.88,59.970,1451459703,"201051344000569","219011344069620",0.00,-2.00,0,290.05,307.48,0.0,0.0,0.000,316467.9,316467.9,9176,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459773,90630.00
12/30/2015 02:15,2,0.000,ALERT,212.83,303.28,59.938,1451459703,"201051344000983","219011344069620",0.00,-1.50,0,289.45,306.58,0.0,0.0,0.000,311579.6,311579.6,9199,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451459775,90631.00
12/30/2015 02:15,2,0.000,ALERT,212.83,302.98,59.981,1451459703,"201051344001158","219011344069620",0.00,-3.00,0,288.85,305.98,0.0,0.0,0.000,307009.2,307009.2,9226,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459777,90632.00
12/30/2015 02:15,2,0.000,ALERT,213.51,304.18,60.018,1451459703,"201051344000576","219011344069620",0.00,-2.00,0,289.45,306.28,0.0,0.0,0.000,309405.0,309405.0,9187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459778,90633.00
12/30/2015 02:15,2,0.000,ALERT,212.16,300.27,59.938,1451459703,"274151322000087","219011344069620",0.00,-1.00,0,286.74,304.48,0.0,0.0,0.000,555865.5,555865.5,3072,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451459780,90634.00
12/30/2015 02:30,2,0.000,ALERT,213.74,303.88,59.965,1451460603,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,309903.2,309903.2,9194,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460605,90635.00
12/30/2015 02:30,2,0.000,ALERT,212.83,301.47,59.975,1451460603,"274151322000085","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,583154.0,583154.0,3060,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460607,90636.00
12/30/2015 02:30,2,0.000,ALERT,213.74,303.58,59.970,1451460603,"201051344000633","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,302703.5,302703.5,9224,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460608,90637.00
12/30/2015 02:30,2,0.000,ALERT,213.29,303.88,59.970,1451460603,"201051344000469","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,303831.8,303831.8,9212,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460610,90638.00
12/30/2015 02:30,2,0.000,ALERT,212.61,302.37,59.949,1451460603,"201051344000646","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,308559.6,308559.6,13863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460612,90639.00
12/30/2015 02:30,2,0.000,ALERT,212.16,302.07,59.991,1451460603,"274151322000052","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,590706.4,590706.4,3072,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460614,90640.00
12/30/2015 02:30,2,0.000,ALERT,212.83,302.37,59.981,1451460603,"201051344000585","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,313189.5,313189.5,13858,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460616,90641.00
12/30/2015 02:30,2,0.000,ALERT,212.61,302.68,59.975,1451460603,"201051344001230","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,311687.1,311687.1,13900,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460618,90642.00
12/30/2015 02:30,2,0.000,ALERT,213.06,302.98,59.944,1451460603,"201051344000582","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,306529.1,306529.1,13856,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460619,90643.00
12/30/2015 02:30,2,0.000,ALERT,212.38,302.37,59.933,1451460603,"201051344000955","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,315552.2,315552.2,13845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460621,90644.00
12/30/2015 02:30,2,0.000,ALERT,212.61,301.17,59.965,1451460603,"274151322000094","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,476322.9,476322.9,3199,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460623,90645.00
12/30/2015 02:30,2,0.000,ALERT,213.29,304.48,59.970,1451460603,"201051344000579","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,317306.2,317306.2,9209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460625,90646.00
12/30/2015 02:30,2,0.000,ALERT,212.61,302.68,59.970,1451460603,"201051344000890","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,314018.1,314018.1,13891,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460627,90647.00
12/30/2015 02:30,2,0.000,ALERT,212.61,301.77,59.981,1451460603,"201051344000438","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,315757.8,315757.8,13860,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460628,90648.00
12/30/2015 02:30,2,0.000,ALERT,212.83,301.47,59.981,1451460603,"201051344000417","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,309940.9,309940.9,13898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460630,90649.00
12/30/2015 02:30,2,0.000,ALERT,212.61,301.77,59.991,1451460603,"274151322000083","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,585112.6,585112.6,3088,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460632,90650.00
12/30/2015 02:30,2,0.000,ALERT,213.06,301.47,59.970,1451460603,"274151322000076","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,621457.6,621457.6,3078,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460634,90651.00
12/30/2015 02:30,2,0.000,ALERT,213.29,304.78,60.028,1451460603,"201051344000868","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,301424.7,301424.7,9192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460636,90652.00
