ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 02:30,2,0.000,ALERT,212.38,302.37,59.965,1451460603,"274151322000095","219011344069620",0.00,-2.50,0,301.17,304.18,0.0,0.0,0.000,614366.1,614366.1,3093,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460638,90653.00
12/30/2015 02:30,2,0.000,ALERT,213.06,303.88,59.981,1451460603,"201051344000988","219011344069620",0.00,-2.00,0,298.47,305.38,0.0,0.0,0.000,301666.6,301666.6,9206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460639,90654.00
12/30/2015 02:30,2,0.000,ALERT,212.38,301.17,59.981,1451460603,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,313786.7,313786.7,13854,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460641,90655.00
12/30/2015 02:30,2,0.000,ALERT,213.06,303.88,59.970,1451460603,"201051344000458","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,311670.4,311670.4,9212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460643,90656.00
12/30/2015 02:30,2,0.000,ALERT,213.74,303.58,59.970,1451460603,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,308612.5,308612.5,9215,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460645,90657.00
12/30/2015 02:30,2,0.000,ALERT,213.06,302.07,59.975,1451460603,"201051344000685","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,315320.1,315320.1,13890,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460647,90658.00
12/30/2015 02:30,2,0.000,ALERT,212.83,301.77,59.970,1451460603,"201051344000917","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,312992.1,312992.1,13890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460648,90659.00
12/30/2015 02:30,2,0.000,ALERT,212.83,302.07,59.981,1451460603,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,316063.1,316063.1,13895,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460650,90660.00
12/30/2015 02:30,2,0.000,ALERT,212.83,301.47,59.986,1451460603,"201051344000651","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,310228.3,310228.3,13869,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460652,90661.00
12/30/2015 02:30,2,0.000,ALERT,212.16,300.87,59.965,1451460603,"274151322000088","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,568294.7,568294.7,3053,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460654,90662.00
12/30/2015 02:30,2,0.000,ALERT,213.06,300.87,59.970,1451460603,"274151322000068","219011344069620",0.00,-1.00,0,299.07,302.07,0.0,0.0,0.000,476251.3,476251.3,3202,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460655,90663.00
12/30/2015 02:30,2,0.000,ALERT,212.38,302.07,59.981,1451460603,"201051344001135","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,306764.4,306764.4,13855,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460657,90664.00
12/30/2015 02:30,2,0.000,ALERT,212.83,304.48,59.981,1451460603,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,312771.3,312771.3,9211,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460659,90665.00
12/30/2015 02:30,2,0.000,ALERT,212.61,301.77,59.975,1451460603,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,313144.0,313144.0,13868,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460661,90666.00
12/30/2015 02:30,2,0.000,ALERT,212.38,301.77,59.944,1451460603,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,580406.3,580406.3,3057,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460663,90667.00
12/30/2015 02:30,2,0.000,ALERT,213.51,303.58,59.981,1451460603,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,301846.3,301846.3,9200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460664,90668.00
12/30/2015 02:30,2,0.000,ALERT,212.61,302.07,59.965,1451460603,"201051344001093","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,311444.3,311444.3,13879,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460666,90669.00
12/30/2015 02:30,2,0.000,ALERT,213.06,303.88,59.975,1451460603,"201051344000900","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,314957.1,314957.1,9188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460668,90670.00
12/30/2015 02:30,2,0.000,ALERT,213.29,302.68,59.986,1451460603,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,308710.6,308710.6,9202,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460670,90671.00
12/30/2015 02:30,2,0.000,ALERT,213.29,304.48,60.028,1451460603,"201051344000569","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,316467.9,316467.9,9178,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460672,90672.00
12/30/2015 02:30,2,0.000,ALERT,213.29,304.18,59.981,1451460603,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,311579.6,311579.6,9201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460674,90673.00
12/30/2015 02:30,2,0.000,ALERT,213.29,303.88,59.981,1451460603,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,307009.2,307009.2,9228,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451460676,90674.00
12/30/2015 02:30,2,0.000,ALERT,213.74,304.48,59.986,1451460603,"201051344000576","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,309405.0,309405.0,9189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460677,90675.00
12/30/2015 02:30,2,0.000,ALERT,212.38,300.57,59.975,1451460603,"274151322000087","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,555865.5,555865.5,3074,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451460679,90676.00
12/30/2015 02:45,2,0.000,ALERT,213.74,304.18,59.954,1451461504,"201051344000645","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,309903.2,309903.2,9196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461506,90677.00
12/30/2015 02:45,2,0.000,ALERT,212.61,301.17,59.965,1451461504,"274151322000085","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,583154.0,583154.0,3062,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451461507,90678.00
12/30/2015 02:45,2,0.000,ALERT,213.74,303.88,59.944,1451461504,"201051344000633","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,302703.5,302703.5,9226,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451461509,90679.00
12/30/2015 02:45,2,0.000,ALERT,212.16,302.07,59.975,1451461504,"201051344000469","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,303831.8,303831.8,9214,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451461511,90680.00
12/30/2015 02:45,2,0.000,ALERT,211.93,301.17,60.002,1451461504,"201051344000646","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,308559.6,308559.6,13865,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461513,90681.00
12/30/2015 02:45,2,0.000,ALERT,211.70,301.47,59.975,1451461504,"274151322000052","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,590706.4,590706.4,3074,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461515,90682.00
12/30/2015 02:45,2,0.000,ALERT,212.83,302.68,59.975,1451461504,"201051344000585","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,313189.5,313189.5,13860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461517,90683.00
12/30/2015 02:45,2,0.000,ALERT,212.61,302.68,59.975,1451461504,"201051344001230","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,311687.1,311687.1,13902,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461518,90684.00
12/30/2015 02:45,2,0.000,ALERT,213.06,303.28,59.970,1451461504,"201051344000582","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,306529.1,306529.1,13858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461520,90685.00
12/30/2015 02:45,2,0.000,ALERT,212.38,302.37,59.970,1451461504,"201051344000955","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,315552.2,315552.2,13847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461522,90686.00
12/30/2015 02:45,2,0.000,ALERT,212.38,300.57,59.965,1451461504,"274151322000094","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,476322.9,476322.9,3201,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461524,90687.00
12/30/2015 02:45,2,0.000,ALERT,213.29,304.48,59.965,1451461504,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,317306.2,317306.2,9211,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451461526,90688.00
12/30/2015 02:45,2,0.000,ALERT,212.83,302.98,59.970,1451461504,"201051344000890","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,314018.1,314018.1,13893,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451461527,90689.00
12/30/2015 02:45,2,0.000,ALERT,213.06,302.98,59.938,1451461504,"201051344000438","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,315757.8,315757.8,13862,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451461529,90690.00
12/30/2015 02:45,2,0.000,ALERT,213.29,302.07,59.970,1451461504,"201051344000417","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,309940.9,309940.9,13900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461531,90691.00
12/30/2015 02:45,2,0.000,ALERT,212.38,301.47,59.965,1451461504,"274151322000083","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,585112.6,585112.6,3090,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461533,90692.00
12/30/2015 02:45,2,0.000,ALERT,213.06,301.47,60.023,1451461504,"274151322000076","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,621457.6,621457.6,3080,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461535,90693.00
12/30/2015 02:45,2,0.000,ALERT,213.06,304.48,59.970,1451461504,"201051344000868","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,301424.7,301424.7,9194,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451461537,90694.00
12/30/2015 02:45,2,0.000,ALERT,212.16,302.37,59.959,1451461504,"274151322000095","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,614366.1,614366.1,3095,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461538,90695.00
12/30/2015 02:45,2,0.000,ALERT,213.06,303.88,59.981,1451461504,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,301666.6,301666.6,9208,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461540,90696.00
12/30/2015 02:45,2,0.000,ALERT,212.61,301.77,59.970,1451461504,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,313786.7,313786.7,13856,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461542,90697.00
12/30/2015 02:45,2,0.000,ALERT,213.06,304.18,59.975,1451461504,"201051344000458","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,311670.4,311670.4,9214,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461544,90698.00
12/30/2015 02:45,2,0.000,ALERT,213.74,303.88,59.975,1451461504,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,308612.5,308612.5,9217,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461546,90699.00
12/30/2015 02:45,2,0.000,ALERT,213.06,302.07,60.018,1451461504,"201051344000685","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,315320.1,315320.1,13892,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461548,90700.00
12/30/2015 02:45,2,0.000,ALERT,213.06,302.07,59.975,1451461504,"201051344000917","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,312992.1,312992.1,13892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461550,90701.00
12/30/2015 02:45,2,0.000,ALERT,213.29,302.98,59.970,1451461504,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,316063.1,316063.1,13897,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461551,90702.00
12/30/2015 02:45,2,0.000,ALERT,213.06,301.77,59.938,1451461504,"201051344000651","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,310228.3,310228.3,13871,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451461553,90703.00
12/30/2015 02:45,2,0.000,ALERT,212.16,300.57,59.970,1451461504,"274151322000088","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,568294.7,568294.7,3055,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461555,90704.00
12/30/2015 02:45,2,0.000,ALERT,213.06,300.27,59.975,1451461504,"274151322000068","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,476251.3,476251.3,3204,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461557,90705.00
12/30/2015 02:45,2,0.000,ALERT,212.61,302.37,59.996,1451461504,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,306764.4,306764.4,13857,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461558,90706.00
12/30/2015 02:45,2,0.000,ALERT,212.83,304.48,59.949,1451461504,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,312771.3,312771.3,9213,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461560,90707.00
12/30/2015 02:45,2,0.000,ALERT,213.06,302.37,59.938,1451461504,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,313144.0,313144.0,13870,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461562,90708.00
12/30/2015 02:45,2,0.000,ALERT,211.93,301.17,59.975,1451461504,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,580406.3,580406.3,3059,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461564,90709.00
12/30/2015 02:45,2,0.000,ALERT,213.51,303.58,59.991,1451461504,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,301846.3,301846.3,9202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461566,90710.00
12/30/2015 02:45,2,0.000,ALERT,212.83,302.37,59.986,1451461504,"201051344001093","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,311444.3,311444.3,13881,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461567,90711.00
12/30/2015 02:45,2,0.000,ALERT,212.83,303.88,59.991,1451461504,"201051344000900","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,314957.1,314957.1,9190,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461569,90712.00
12/30/2015 02:45,2,0.000,ALERT,213.29,303.28,59.986,1451461504,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,308710.6,308710.6,9204,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461571,90713.00
12/30/2015 02:45,2,0.000,ALERT,213.06,304.18,59.986,1451461504,"201051344000569","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,316467.9,316467.9,9180,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461573,90714.00
12/30/2015 02:45,2,0.000,ALERT,213.06,303.88,59.991,1451461504,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,311579.6,311579.6,9203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461575,90715.00
12/30/2015 02:45,2,0.000,ALERT,213.06,303.58,59.996,1451461504,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,307009.2,307009.2,9230,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461577,90716.00
12/30/2015 02:45,2,0.000,ALERT,213.51,304.48,60.034,1451461504,"201051344000576","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,309405.0,309405.0,9191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461579,90717.00
12/30/2015 02:45,2,0.000,ALERT,212.38,300.27,59.981,1451461504,"274151322000087","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,555865.5,555865.5,3076,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451461580,90718.00
12/30/2015 03:00,2,0.000,ALERT,213.51,303.58,59.986,1451462403,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,309903.2,309903.2,9198,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462405,90719.00
12/30/2015 03:00,2,0.000,ALERT,212.61,301.47,59.949,1451462403,"274151322000085","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,583154.0,583154.0,3064,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462407,90720.00
12/30/2015 03:00,2,0.000,ALERT,213.74,303.58,59.981,1451462403,"201051344000633","219011344069620",0.00,-2.50,0,298.77,305.38,0.0,0.0,0.000,302703.5,302703.5,9228,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462409,90721.00
12/30/2015 03:00,2,0.000,ALERT,213.29,303.58,59.981,1451462403,"201051344000469","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,303831.8,303831.8,9216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462411,90722.00
12/30/2015 03:00,2,0.000,ALERT,212.61,302.07,59.991,1451462403,"201051344000646","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,308559.6,308559.6,13867,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451462413,90723.00
12/30/2015 03:00,2,0.000,ALERT,212.16,301.77,60.018,1451462403,"274151322000052","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,590706.4,590706.4,3076,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462415,90724.00
12/30/2015 03:00,2,0.000,ALERT,212.83,302.68,59.981,1451462403,"201051344000585","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,313189.5,313189.5,13862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451462417,90725.00
12/30/2015 03:00,2,0.000,ALERT,212.83,302.37,59.981,1451462403,"201051344001230","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,311687.1,311687.1,13904,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462418,90726.00
12/30/2015 03:00,2,0.000,ALERT,213.29,303.28,59.986,1451462403,"201051344000582","219011344069620",0.00,-3.00,0,301.47,304.78,0.0,0.0,0.000,306529.1,306529.1,13860,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462420,90727.00
12/30/2015 03:00,2,0.000,ALERT,212.38,302.07,59.991,1451462403,"201051344000955","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,315552.2,315552.2,13849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462422,90728.00
12/30/2015 03:00,2,0.000,ALERT,212.61,301.47,60.012,1451462403,"274151322000094","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,476322.9,476322.9,3203,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462424,90729.00
12/30/2015 03:00,2,0.000,ALERT,213.06,303.88,59.981,1451462403,"201051344000579","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,317306.2,317306.2,9213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451462426,90730.00
12/30/2015 03:00,2,0.000,ALERT,212.38,302.37,59.970,1451462403,"201051344000890","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,314018.1,314018.1,13895,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462428,90731.00
12/30/2015 03:00,2,0.000,ALERT,212.83,302.07,59.954,1451462403,"201051344000438","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,315757.8,315757.8,13864,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462430,90732.00
12/30/2015 03:00,2,0.000,ALERT,212.83,301.47,59.975,1451462403,"201051344000417","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,309940.9,309940.9,13902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451462432,90733.00
12/30/2015 03:00,2,0.000,ALERT,212.61,302.07,59.986,1451462403,"274151322000083","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,585112.6,585112.6,3092,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462433,90734.00
12/30/2015 03:00,2,0.000,ALERT,213.06,301.77,59.981,1451462403,"274151322000076","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,621457.6,621457.6,3082,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462435,90735.00
12/30/2015 03:00,2,0.000,ALERT,212.83,303.58,59.981,1451462403,"201051344000868","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,301424.7,301424.7,9196,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462437,90736.00
12/30/2015 03:00,2,0.000,ALERT,212.61,302.98,59.986,1451462403,"274151322000095","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,614366.1,614366.1,3097,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462439,90737.00
12/30/2015 03:00,2,0.000,ALERT,212.83,303.28,59.986,1451462403,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,301666.6,301666.6,9210,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462441,90738.00
12/30/2015 03:00,2,0.000,ALERT,212.61,301.17,59.975,1451462403,"201051344001025","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,313786.7,313786.7,13858,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462442,90739.00
12/30/2015 03:00,2,0.000,ALERT,212.83,303.28,59.986,1451462403,"201051344000458","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,311670.4,311670.4,9216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462444,90740.00
12/30/2015 03:00,2,0.000,ALERT,213.51,302.98,60.002,1451462403,"201051344000853","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,308612.5,308612.5,9219,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462446,90741.00
12/30/2015 03:00,2,0.000,ALERT,213.06,301.77,59.981,1451462403,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,315320.1,315320.1,13894,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451462448,90742.00
12/30/2015 03:00,2,0.000,ALERT,212.83,301.47,59.975,1451462403,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,312992.1,312992.1,13894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462450,90743.00
12/30/2015 03:00,2,0.000,ALERT,213.06,302.37,60.018,1451462403,"201051344001145","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,316063.1,316063.1,13899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451462451,90744.00
12/30/2015 03:00,2,0.000,ALERT,212.83,301.17,59.975,1451462403,"201051344000651","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,310228.3,310228.3,13873,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462453,90745.00
12/30/2015 03:00,2,0.000,ALERT,212.16,301.47,59.970,1451462403,"274151322000088","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,568294.7,568294.7,3057,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462455,90746.00
12/30/2015 03:00,2,0.000,ALERT,213.29,301.47,59.965,1451462403,"274151322000068","219011344069620",0.00,-1.00,0,299.37,302.37,0.0,0.0,0.000,476251.3,476251.3,3206,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462457,90747.00
12/30/2015 03:00,2,0.000,ALERT,212.38,301.77,59.970,1451462403,"201051344001135","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,306764.4,306764.4,13859,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462458,90748.00
12/30/2015 03:00,2,0.000,ALERT,212.61,303.88,59.981,1451462403,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,312771.3,312771.3,9215,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462460,90749.00
12/30/2015 03:00,2,0.000,ALERT,212.83,301.47,59.970,1451462403,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,313144.0,313144.0,13872,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451462462,90750.00
12/30/2015 03:00,2,0.000,ALERT,212.16,302.07,59.959,1451462403,"274151322000054","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,580406.3,580406.3,3061,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462464,90751.00
12/30/2015 03:00,2,0.000,ALERT,213.29,302.68,59.970,1451462403,"201051344000867","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,301846.3,301846.3,9204,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462466,90752.00
12/30/2015 03:00,2,0.000,ALERT,212.83,302.07,59.970,1451462403,"201051344001093","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,311444.3,311444.3,13883,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451462468,90753.00
12/30/2015 03:00,2,0.000,ALERT,212.83,302.98,59.970,1451462403,"201051344000900","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,314957.1,314957.1,9192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451462469,90754.00
12/30/2015 03:00,2,0.000,ALERT,213.29,302.68,59.975,1451462403,"201051344000648","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,308710.6,308710.6,9206,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462471,90755.00
12/30/2015 03:00,2,0.000,ALERT,213.06,303.88,59.975,1451462403,"201051344000569","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,316467.9,316467.9,9182,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451462473,90756.00
12/30/2015 03:00,2,0.000,ALERT,212.83,302.98,59.975,1451462403,"201051344000983","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,311579.6,311579.6,9205,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462475,90757.00
12/30/2015 03:00,2,0.000,ALERT,213.06,302.98,59.986,1451462403,"201051344001158","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,307009.2,307009.2,9232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462477,90758.00
12/30/2015 03:00,2,0.000,ALERT,213.51,303.58,59.970,1451462403,"201051344000576","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,309405.0,309405.0,9193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462479,90759.00
12/30/2015 03:00,2,0.000,ALERT,212.38,301.17,59.970,1451462403,"274151322000087","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,555865.5,555865.5,3078,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451462480,90760.00
12/30/2015 03:15,2,0.000,ALERT,213.51,303.58,59.959,1451463304,"201051344000645","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,309903.2,309903.2,9200,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463306,90761.00
12/30/2015 03:15,2,0.000,ALERT,212.38,301.17,59.991,1451463304,"274151322000085","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,583154.0,583154.0,3066,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463308,90762.00
12/30/2015 03:15,2,0.000,ALERT,213.96,303.88,59.975,1451463304,"201051344000633","219011344069620",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,302703.5,302703.5,9230,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463310,90763.00
12/30/2015 03:15,2,0.000,ALERT,213.29,303.88,59.954,1451463304,"201051344000469","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,303831.8,303831.8,9218,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463312,90764.00
12/30/2015 03:15,2,0.000,ALERT,212.38,302.37,60.007,1451463304,"201051344000646","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,308559.6,308559.6,13869,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463314,90765.00
12/30/2015 03:15,2,0.000,ALERT,212.16,302.07,59.965,1451463304,"274151322000052","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,590706.4,590706.4,3078,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463316,90766.00
12/30/2015 03:15,2,0.000,ALERT,212.83,302.68,59.965,1451463304,"201051344000585","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,313189.5,313189.5,13864,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463317,90767.00
12/30/2015 03:15,2,0.000,ALERT,212.83,302.68,59.970,1451463304,"201051344001230","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,311687.1,311687.1,13906,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463319,90768.00
12/30/2015 03:15,2,0.000,ALERT,213.29,303.28,59.970,1451463304,"201051344000582","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,306529.1,306529.1,13862,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463321,90769.00
12/30/2015 03:15,2,0.000,ALERT,212.16,302.07,59.975,1451463304,"201051344000955","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,315552.2,315552.2,13851,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463323,90770.00
12/30/2015 03:15,2,0.000,ALERT,212.38,300.27,59.975,1451463304,"274151322000094","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,476322.9,476322.9,3205,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463325,90771.00
12/30/2015 03:15,2,0.000,ALERT,213.06,304.18,59.970,1451463304,"201051344000579","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,317306.2,317306.2,9215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463326,90772.00
12/30/2015 03:15,2,0.000,ALERT,212.38,302.37,59.975,1451463304,"201051344000890","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,314018.1,314018.1,13897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463328,90773.00
12/30/2015 03:15,2,0.000,ALERT,212.83,302.37,59.975,1451463304,"201051344000438","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,315757.8,315757.8,13866,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463330,90774.00
12/30/2015 03:15,2,0.000,ALERT,212.83,301.47,59.981,1451463304,"201051344000417","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,309940.9,309940.9,13904,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463332,90775.00
12/30/2015 03:15,2,0.000,ALERT,212.38,301.47,59.986,1451463304,"274151322000083","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,585112.6,585112.6,3094,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463334,90776.00
12/30/2015 03:15,2,0.000,ALERT,213.06,301.47,59.975,1451463304,"274151322000076","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,621457.6,621457.6,3084,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463336,90777.00
12/30/2015 03:15,2,0.000,ALERT,213.06,304.48,59.975,1451463304,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,301424.7,301424.7,9198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463338,90778.00
12/30/2015 03:15,2,0.000,ALERT,212.61,302.68,59.944,1451463304,"274151322000095","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,614366.1,614366.1,3099,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463339,90779.00
12/30/2015 03:15,2,0.000,ALERT,212.83,303.28,59.975,1451463304,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,301666.6,301666.6,9212,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463341,90780.00
12/30/2015 03:15,2,0.000,ALERT,212.38,301.47,59.975,1451463304,"201051344001025","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,313786.7,313786.7,13860,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463343,90781.00
12/30/2015 03:15,2,0.000,ALERT,213.06,303.88,59.981,1451463304,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,311670.4,311670.4,9218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463345,90782.00
12/30/2015 03:15,2,0.000,ALERT,213.51,303.28,59.991,1451463304,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,308612.5,308612.5,9221,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463347,90783.00
12/30/2015 03:15,2,0.000,ALERT,212.83,301.77,59.975,1451463304,"201051344000685","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,315320.1,315320.1,13896,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463348,90784.00
12/30/2015 03:15,2,0.000,ALERT,212.61,301.47,59.970,1451463304,"201051344000917","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,312992.1,312992.1,13896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463350,90785.00
12/30/2015 03:15,2,0.000,ALERT,212.83,302.07,59.965,1451463304,"201051344001145","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,316063.1,316063.1,13901,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463352,90786.00
12/30/2015 03:15,2,0.000,ALERT,212.61,301.17,59.965,1451463304,"201051344000651","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,310228.3,310228.3,13875,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463354,90787.00
12/30/2015 03:15,2,0.000,ALERT,211.93,301.17,59.965,1451463304,"274151322000088","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,568294.7,568294.7,3059,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463356,90788.00
12/30/2015 03:15,2,0.000,ALERT,212.83,300.57,59.975,1451463304,"274151322000068","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,476251.3,476251.3,3208,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463358,90789.00
12/30/2015 03:15,2,0.000,ALERT,212.38,302.07,59.970,1451463304,"201051344001135","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,306764.4,306764.4,13861,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463360,90790.00
12/30/2015 03:15,2,0.000,ALERT,212.61,303.88,59.965,1451463304,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,312771.3,312771.3,9217,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451463362,90791.00
12/30/2015 03:15,2,0.000,ALERT,212.83,302.07,59.981,1451463304,"201051344001203","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,313144.0,313144.0,13874,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463363,90792.00
12/30/2015 03:15,2,0.000,ALERT,212.38,301.47,59.970,1451463304,"274151322000054","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,580406.3,580406.3,3063,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463365,90793.00
12/30/2015 03:15,2,0.000,ALERT,213.29,303.28,59.970,1451463304,"201051344000867","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,301846.3,301846.3,9206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463367,90794.00
12/30/2015 03:15,2,0.000,ALERT,212.83,302.37,59.965,1451463304,"201051344001093","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,311444.3,311444.3,13885,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463369,90795.00
12/30/2015 03:15,2,0.000,ALERT,212.83,303.58,59.996,1451463304,"201051344000900","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,314957.1,314957.1,9194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463371,90796.00
12/30/2015 03:15,2,0.000,ALERT,213.06,302.68,59.965,1451463304,"201051344000648","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,308710.6,308710.6,9208,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463373,90797.00
12/30/2015 03:15,2,0.000,ALERT,213.06,304.18,59.965,1451463304,"201051344000569","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,316467.9,316467.9,9184,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463375,90798.00
