ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 03:15,2,0.000,ALERT,213.06,303.88,59.970,1451463304,"201051344000983","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,311579.6,311579.6,9207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463376,90799.00
12/30/2015 03:15,2,0.000,ALERT,213.29,303.58,59.949,1451463304,"201051344001158","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,307009.2,307009.2,9234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463378,90800.00
12/30/2015 03:15,2,0.000,ALERT,213.51,304.18,59.986,1451463304,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,309405.0,309405.0,9195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463380,90801.00
12/30/2015 03:15,2,0.000,ALERT,212.38,299.97,59.981,1451463304,"274151322000087","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,555865.5,555865.5,3080,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451463382,90802.00
12/30/2015 03:30,2,0.000,ALERT,213.74,303.88,59.970,1451464203,"201051344000645","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,309903.2,309903.2,9202,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464205,90803.00
12/30/2015 03:30,2,0.000,ALERT,212.38,301.47,59.970,1451464203,"274151322000085","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,583154.0,583154.0,3068,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464207,90804.00
12/30/2015 03:30,2,0.000,ALERT,213.74,303.58,60.012,1451464203,"201051344000633","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,302703.5,302703.5,9232,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464209,90805.00
12/30/2015 03:30,2,0.000,ALERT,213.29,303.88,59.975,1451464203,"201051344000469","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,303831.8,303831.8,9220,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464211,90806.00
12/30/2015 03:30,2,0.000,ALERT,212.38,302.37,59.970,1451464203,"201051344000646","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,308559.6,308559.6,13871,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464213,90807.00
12/30/2015 03:30,2,0.000,ALERT,211.93,301.17,59.970,1451464203,"274151322000052","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,590706.4,590706.4,3080,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464215,90808.00
12/30/2015 03:30,2,0.000,ALERT,212.83,302.68,59.944,1451464203,"201051344000585","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,313189.5,313189.5,13866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464217,90809.00
12/30/2015 03:30,2,0.000,ALERT,212.61,302.68,59.981,1451464203,"201051344001230","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,311687.1,311687.1,13908,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464219,90810.00
12/30/2015 03:30,2,0.000,ALERT,213.06,302.98,59.991,1451464203,"201051344000582","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,306529.1,306529.1,13864,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464221,90811.00
12/30/2015 03:30,2,0.000,ALERT,212.38,302.07,59.996,1451464203,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,315552.2,315552.2,13853,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464222,90812.00
12/30/2015 03:30,2,0.000,ALERT,212.38,300.87,59.954,1451464203,"274151322000094","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,476322.9,476322.9,3207,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464224,90813.00
12/30/2015 03:30,2,0.000,ALERT,213.29,304.48,59.981,1451464203,"201051344000579","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,317306.2,317306.2,9217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464226,90814.00
12/30/2015 03:30,2,0.000,ALERT,212.61,302.68,59.981,1451464203,"201051344000890","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,314018.1,314018.1,13899,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464228,90815.00
12/30/2015 03:30,2,0.000,ALERT,212.83,302.37,59.991,1451464203,"201051344000438","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,315757.8,315757.8,13868,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464230,90816.00
12/30/2015 03:30,2,0.000,ALERT,213.06,301.77,59.996,1451464203,"201051344000417","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,309940.9,309940.9,13906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464231,90817.00
12/30/2015 03:30,2,0.000,ALERT,212.61,302.68,59.981,1451464203,"274151322000083","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,585112.6,585112.6,3096,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464233,90818.00
12/30/2015 03:30,2,0.000,ALERT,213.06,301.47,59.986,1451464203,"274151322000076","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,621457.6,621457.6,3086,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464235,90819.00
12/30/2015 03:30,2,0.000,ALERT,213.06,304.48,60.007,1451464203,"201051344000868","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,301424.7,301424.7,9200,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464237,90820.00
12/30/2015 03:30,2,0.000,ALERT,212.38,302.68,60.012,1451464203,"274151322000095","219011344069620",0.00,-2.50,0,301.17,303.88,0.0,0.0,0.000,614366.1,614366.1,3101,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464239,90821.00
12/30/2015 03:30,2,0.000,ALERT,212.83,303.58,59.991,1451464203,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,301666.6,301666.6,9214,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464240,90822.00
12/30/2015 03:30,2,0.000,ALERT,212.61,301.77,60.034,1451464203,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,313786.7,313786.7,13862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464242,90823.00
12/30/2015 03:30,2,0.000,ALERT,213.06,303.88,59.986,1451464203,"201051344000458","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,311670.4,311670.4,9220,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464244,90824.00
12/30/2015 03:30,2,0.000,ALERT,213.74,303.58,59.991,1451464203,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,308612.5,308612.5,9223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464246,90825.00
12/30/2015 03:30,2,0.000,ALERT,213.06,302.37,59.986,1451464203,"201051344000685","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,315320.1,315320.1,13898,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464248,90826.00
12/30/2015 03:30,2,0.000,ALERT,212.83,301.77,59.981,1451464203,"201051344000917","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,312992.1,312992.1,13898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464249,90827.00
12/30/2015 03:30,2,0.000,ALERT,212.83,302.07,59.986,1451464203,"201051344001145","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,316063.1,316063.1,13903,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464251,90828.00
12/30/2015 03:30,2,0.000,ALERT,212.61,301.47,59.991,1451464203,"201051344000651","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,310228.3,310228.3,13877,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464253,90829.00
12/30/2015 03:30,2,0.000,ALERT,211.93,300.87,59.986,1451464203,"274151322000088","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,568294.7,568294.7,3061,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464255,90830.00
12/30/2015 03:30,2,0.000,ALERT,212.83,300.57,59.986,1451464203,"274151322000068","219011344069620",0.00,-1.50,0,299.07,302.07,0.0,0.0,0.000,476251.3,476251.3,3210,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464257,90831.00
12/30/2015 03:30,2,0.000,ALERT,212.16,301.77,59.991,1451464203,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,306764.4,306764.4,13863,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464258,90832.00
12/30/2015 03:30,2,0.000,ALERT,212.61,304.18,59.986,1451464203,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,312771.3,312771.3,9219,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464260,90833.00
12/30/2015 03:30,2,0.000,ALERT,212.61,301.47,59.981,1451464203,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,313144.0,313144.0,13876,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464262,90834.00
12/30/2015 03:30,2,0.000,ALERT,212.16,301.77,59.986,1451464203,"274151322000054","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,580406.3,580406.3,3065,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464264,90835.00
12/30/2015 03:30,2,0.000,ALERT,213.29,303.28,59.975,1451464203,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,301846.3,301846.3,9208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464266,90836.00
12/30/2015 03:30,2,0.000,ALERT,212.38,301.47,59.986,1451464203,"201051344001093","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,311444.3,311444.3,13887,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464267,90837.00
12/30/2015 03:30,2,0.000,ALERT,213.06,303.58,59.986,1451464203,"201051344000900","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,314957.1,314957.1,9196,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464269,90838.00
12/30/2015 03:30,2,0.000,ALERT,213.29,302.98,59.970,1451464203,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,308710.6,308710.6,9210,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464271,90839.00
12/30/2015 03:30,2,0.000,ALERT,213.06,304.18,59.975,1451464203,"201051344000569","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,316467.9,316467.9,9186,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464273,90840.00
12/30/2015 03:30,2,0.000,ALERT,213.06,303.88,59.975,1451464203,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,311579.6,311579.6,9209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464275,90841.00
12/30/2015 03:30,2,0.000,ALERT,213.06,303.58,59.986,1451464203,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,307009.2,307009.2,9236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464277,90842.00
12/30/2015 03:30,2,0.000,ALERT,213.51,304.48,59.981,1451464203,"201051344000576","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,309405.0,309405.0,9197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451464279,90843.00
12/30/2015 03:30,2,0.000,ALERT,212.38,300.27,59.965,1451464203,"274151322000087","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,555865.5,555865.5,3082,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451464280,90844.00
12/30/2015 03:45,2,0.000,ALERT,213.51,303.58,59.981,1451465103,"201051344000645","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,309903.2,309903.2,9204,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465105,90845.00
12/30/2015 03:45,2,0.000,ALERT,212.61,302.07,59.965,1451465103,"274151322000085","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,583154.0,583154.0,3070,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451465107,90846.00
12/30/2015 03:45,2,0.000,ALERT,213.74,303.28,59.981,1451465103,"201051344000633","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,302703.5,302703.5,9234,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465109,90847.00
12/30/2015 03:45,2,0.000,ALERT,213.29,303.88,60.023,1451465103,"201051344000469","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,303831.8,303831.8,9222,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451465110,90848.00
12/30/2015 03:45,2,0.000,ALERT,212.38,301.77,59.981,1451465103,"201051344000646","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,308559.6,308559.6,13873,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465112,90849.00
12/30/2015 03:45,2,0.000,ALERT,212.16,302.37,59.970,1451465103,"274151322000052","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,590706.4,590706.4,3082,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465114,90850.00
12/30/2015 03:45,2,0.000,ALERT,212.83,302.37,59.970,1451465103,"201051344000585","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,313189.5,313189.5,13868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451465116,90851.00
12/30/2015 03:45,2,0.000,ALERT,212.61,302.37,59.933,1451465103,"201051344001230","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,311687.1,311687.1,13910,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465118,90852.00
12/30/2015 03:45,2,0.000,ALERT,213.29,302.98,59.933,1451465103,"201051344000582","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,306529.1,306529.1,13866,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465120,90853.00
12/30/2015 03:45,2,0.000,ALERT,212.38,302.07,59.970,1451465103,"201051344000955","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,315552.2,315552.2,13855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451465122,90854.00
12/30/2015 03:45,2,0.000,ALERT,212.38,300.87,59.970,1451465103,"274151322000094","219011344069620",0.00,-2.50,0,299.67,302.37,0.0,0.0,0.000,476322.9,476322.9,3209,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465123,90855.00
12/30/2015 03:45,2,0.000,ALERT,213.29,304.78,59.981,1451465103,"201051344000579","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,317306.2,317306.2,9219,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451465125,90856.00
12/30/2015 03:45,2,0.000,ALERT,212.38,301.77,59.975,1451465103,"201051344000890","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,314018.1,314018.1,13901,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465127,90857.00
12/30/2015 03:45,2,0.000,ALERT,212.61,301.77,59.975,1451465103,"201051344000438","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,315757.8,315757.8,13870,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465129,90858.00
12/30/2015 03:45,2,0.000,ALERT,212.83,301.77,59.975,1451465103,"201051344000417","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,309940.9,309940.9,13908,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465131,90859.00
12/30/2015 03:45,2,0.000,ALERT,212.61,302.37,59.965,1451465103,"274151322000083","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,585112.6,585112.6,3098,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465132,90860.00
12/30/2015 03:45,2,0.000,ALERT,213.06,301.77,59.944,1451465103,"274151322000076","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,621457.6,621457.6,3088,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465134,90861.00
12/30/2015 03:45,2,0.000,ALERT,213.06,304.48,59.981,1451465103,"201051344000868","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,301424.7,301424.7,9202,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451465136,90862.00
12/30/2015 03:45,2,0.000,ALERT,212.38,302.68,59.991,1451465103,"274151322000095","219011344069620",0.00,-2.50,0,301.47,304.18,0.0,0.0,0.000,614366.1,614366.1,3103,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465138,90863.00
12/30/2015 03:45,2,0.000,ALERT,212.83,303.58,59.970,1451465103,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,301666.6,301666.6,9216,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465140,90864.00
12/30/2015 03:45,2,0.000,ALERT,212.16,300.87,59.965,1451465103,"201051344001025","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,313786.7,313786.7,13864,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451465142,90865.00
12/30/2015 03:45,2,0.000,ALERT,212.83,303.58,59.959,1451465103,"201051344000458","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,311670.4,311670.4,9222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465144,90866.00
12/30/2015 03:45,2,0.000,ALERT,213.51,303.58,59.965,1451465103,"201051344000853","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,308612.5,308612.5,9225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465145,90867.00
12/30/2015 03:45,2,0.000,ALERT,212.83,301.77,59.970,1451465103,"201051344000685","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,315320.1,315320.1,13900,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465147,90868.00
12/30/2015 03:45,2,0.000,ALERT,212.83,301.47,59.981,1451465103,"201051344000917","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,312992.1,312992.1,13900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451465149,90869.00
12/30/2015 03:45,2,0.000,ALERT,212.83,302.37,59.970,1451465103,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,316063.1,316063.1,13905,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465151,90870.00
12/30/2015 03:45,2,0.000,ALERT,212.83,301.17,59.970,1451465103,"201051344000651","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,310228.3,310228.3,13879,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451465153,90871.00
12/30/2015 03:45,2,0.000,ALERT,211.93,301.17,59.965,1451465103,"274151322000088","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,568294.7,568294.7,3063,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465154,90872.00
12/30/2015 03:45,2,0.000,ALERT,212.83,301.17,59.991,1451465103,"274151322000068","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,476251.3,476251.3,3212,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465156,90873.00
12/30/2015 03:45,2,0.000,ALERT,212.38,301.77,59.970,1451465103,"201051344001135","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,306764.4,306764.4,13865,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465158,90874.00
12/30/2015 03:45,2,0.000,ALERT,212.61,303.88,59.986,1451465103,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,312771.3,312771.3,9221,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465160,90875.00
12/30/2015 03:45,2,0.000,ALERT,212.83,301.77,59.975,1451465103,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,313144.0,313144.0,13878,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465161,90876.00
12/30/2015 03:45,2,0.000,ALERT,212.16,301.47,59.944,1451465103,"274151322000054","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,580406.3,580406.3,3067,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465163,90877.00
12/30/2015 03:45,2,0.000,ALERT,213.06,302.68,59.981,1451465103,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,301846.3,301846.3,9210,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465165,90878.00
12/30/2015 03:45,2,0.000,ALERT,212.83,302.07,59.981,1451465103,"201051344001093","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,311444.3,311444.3,13889,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465167,90879.00
12/30/2015 03:45,2,0.000,ALERT,212.83,303.58,59.975,1451465103,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,314957.1,314957.1,9198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465169,90880.00
12/30/2015 03:45,2,0.000,ALERT,213.06,302.68,60.002,1451465103,"201051344000648","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,308710.6,308710.6,9212,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465170,90881.00
12/30/2015 03:45,2,0.000,ALERT,213.06,303.88,59.975,1451465103,"201051344000569","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,316467.9,316467.9,9188,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465172,90882.00
12/30/2015 03:45,2,0.000,ALERT,212.83,303.28,59.981,1451465103,"201051344000983","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,311579.6,311579.6,9211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465174,90883.00
12/30/2015 03:45,2,0.000,ALERT,213.06,303.58,59.975,1451465103,"201051344001158","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,307009.2,307009.2,9238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465176,90884.00
12/30/2015 03:45,2,0.000,ALERT,213.29,303.58,59.975,1451465103,"201051344000576","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,309405.0,309405.0,9199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451465178,90885.00
12/30/2015 03:45,2,0.000,ALERT,212.16,300.27,59.975,1451465103,"274151322000087","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,555865.5,555865.5,3084,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451465180,90886.00
12/30/2015 04:00,2,0.000,ALERT,213.74,303.88,59.965,1451466003,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,309903.2,309903.2,9206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466005,90887.00
12/30/2015 04:00,2,0.000,ALERT,212.61,301.17,59.959,1451466003,"274151322000085","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,583154.0,583154.0,3072,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466007,90888.00
12/30/2015 04:00,2,0.000,ALERT,213.74,303.58,59.965,1451466003,"201051344000633","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,302703.5,302703.5,9236,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466009,90889.00
12/30/2015 04:00,2,0.000,ALERT,213.51,304.18,59.965,1451466003,"201051344000469","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,303831.8,303831.8,9224,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466011,90890.00
12/30/2015 04:00,2,0.000,ALERT,212.61,302.07,59.954,1451466003,"201051344000646","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,308559.6,308559.6,13875,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466013,90891.00
12/30/2015 04:00,2,0.000,ALERT,212.38,302.07,59.933,1451466003,"274151322000052","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,590706.4,590706.4,3084,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466015,90892.00
12/30/2015 04:00,2,0.000,ALERT,213.06,302.37,59.965,1451466003,"201051344000585","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,313189.5,313189.5,13870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466016,90893.00
12/30/2015 04:00,2,0.000,ALERT,212.83,302.37,59.965,1451466003,"201051344001230","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,311687.1,311687.1,13912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466018,90894.00
12/30/2015 04:00,2,0.000,ALERT,213.29,302.98,59.954,1451466003,"201051344000582","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,306529.1,306529.1,13868,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466020,90895.00
12/30/2015 04:00,2,0.000,ALERT,212.38,302.07,59.965,1451466003,"201051344000955","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,315552.2,315552.2,13857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466022,90896.00
12/30/2015 04:00,2,0.000,ALERT,212.38,300.87,59.959,1451466003,"274151322000094","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,476322.9,476322.9,3211,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466024,90897.00
12/30/2015 04:00,2,0.000,ALERT,213.29,304.78,59.959,1451466003,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,317306.2,317306.2,9221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466026,90898.00
12/30/2015 04:00,2,0.000,ALERT,212.61,302.37,59.928,1451466003,"201051344000890","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,314018.1,314018.1,13903,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466027,90899.00
12/30/2015 04:00,2,0.000,ALERT,212.83,302.07,59.965,1451466003,"201051344000438","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,315757.8,315757.8,13872,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466029,90900.00
12/30/2015 04:00,2,0.000,ALERT,213.06,301.47,59.959,1451466003,"201051344000417","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,309940.9,309940.9,13910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466031,90901.00
12/30/2015 04:00,2,0.000,ALERT,212.61,301.47,59.954,1451466003,"274151322000083","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,585112.6,585112.6,3100,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466033,90902.00
12/30/2015 04:00,2,0.000,ALERT,213.06,301.47,59.959,1451466003,"274151322000076","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,621457.6,621457.6,3090,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466035,90903.00
12/30/2015 04:00,2,0.000,ALERT,213.29,304.48,59.949,1451466003,"201051344000868","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,301424.7,301424.7,9204,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466037,90904.00
12/30/2015 04:00,2,0.000,ALERT,212.38,302.37,59.954,1451466003,"274151322000095","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,614366.1,614366.1,3105,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466038,90905.00
12/30/2015 04:00,2,0.000,ALERT,213.06,303.58,59.959,1451466003,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,301666.6,301666.6,9218,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466040,90906.00
12/30/2015 04:00,2,0.000,ALERT,212.38,300.87,59.959,1451466003,"201051344001025","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,313786.7,313786.7,13866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466042,90907.00
12/30/2015 04:00,2,0.000,ALERT,213.06,303.88,59.954,1451466003,"201051344000458","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,311670.4,311670.4,9224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466044,90908.00
12/30/2015 04:00,2,0.000,ALERT,213.74,303.88,59.944,1451466003,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,308612.5,308612.5,9227,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466046,90909.00
12/30/2015 04:00,2,0.000,ALERT,213.06,301.77,59.949,1451466003,"201051344000685","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,315320.1,315320.1,13902,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466047,90910.00
12/30/2015 04:00,2,0.000,ALERT,212.83,301.17,59.938,1451466003,"201051344000917","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,312992.1,312992.1,13902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466049,90911.00
12/30/2015 04:00,2,0.000,ALERT,213.06,302.07,59.949,1451466003,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,316063.1,316063.1,13907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466051,90912.00
12/30/2015 04:00,2,0.000,ALERT,212.61,301.17,59.944,1451466003,"201051344000651","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,310228.3,310228.3,13881,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466053,90913.00
12/30/2015 04:00,2,0.000,ALERT,212.16,301.17,59.954,1451466003,"274151322000088","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,568294.7,568294.7,3065,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466055,90914.00
12/30/2015 04:00,2,0.000,ALERT,213.06,300.57,59.970,1451466003,"274151322000068","219011344069620",0.00,-1.00,0,299.07,302.07,0.0,0.0,0.000,476251.3,476251.3,3214,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466056,90915.00
12/30/2015 04:00,2,0.000,ALERT,212.38,301.77,59.949,1451466003,"201051344001135","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,306764.4,306764.4,13867,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466058,90916.00
12/30/2015 04:00,2,0.000,ALERT,212.83,304.48,59.954,1451466003,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,312771.3,312771.3,9223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466061,90917.00
12/30/2015 04:00,2,0.000,ALERT,212.83,301.47,59.959,1451466003,"201051344001203","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,313144.0,313144.0,13880,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466062,90918.00
12/30/2015 04:00,2,0.000,ALERT,212.38,301.77,59.986,1451466003,"274151322000054","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,580406.3,580406.3,3069,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466064,90919.00
12/30/2015 04:00,2,0.000,ALERT,213.51,303.28,59.949,1451466003,"201051344000867","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,301846.3,301846.3,9212,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466066,90920.00
12/30/2015 04:00,2,0.000,ALERT,212.61,301.47,59.965,1451466003,"201051344001093","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,311444.3,311444.3,13891,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466068,90921.00
12/30/2015 04:00,2,0.000,ALERT,213.06,303.58,59.965,1451466003,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,314957.1,314957.1,9200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466070,90922.00
12/30/2015 04:00,2,0.000,ALERT,213.29,302.98,59.965,1451466003,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,308710.6,308710.6,9214,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466072,90923.00
12/30/2015 04:00,2,0.000,ALERT,213.29,304.48,59.965,1451466003,"201051344000569","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,316467.9,316467.9,9190,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466074,90924.00
12/30/2015 04:00,2,0.000,ALERT,212.83,303.58,59.959,1451466003,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,311579.6,311579.6,9213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466076,90925.00
12/30/2015 04:00,2,0.000,ALERT,213.29,303.58,59.965,1451466003,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,307009.2,307009.2,9240,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466077,90926.00
12/30/2015 04:00,2,0.000,ALERT,213.51,303.88,59.959,1451466003,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,309405.0,309405.0,9201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466079,90927.00
12/30/2015 04:00,2,0.000,ALERT,212.38,299.67,59.965,1451466003,"274151322000087","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,555865.5,555865.5,3086,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466081,90928.00
12/30/2015 04:15,2,0.000,ALERT,213.29,302.98,59.991,1451466903,"201051344000645","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,309903.2,309903.2,9208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466905,90929.00
12/30/2015 04:15,2,0.000,ALERT,212.61,301.17,59.986,1451466903,"274151322000085","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,583154.0,583154.0,3074,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466907,90930.00
12/30/2015 04:15,2,0.000,ALERT,213.74,303.28,59.986,1451466903,"201051344000633","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,302703.5,302703.5,9238,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466909,90931.00
12/30/2015 04:15,2,0.000,ALERT,213.06,303.58,59.981,1451466903,"201051344000469","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,303831.8,303831.8,9226,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466911,90932.00
12/30/2015 04:15,2,0.000,ALERT,212.61,302.37,59.986,1451466903,"201051344000646","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,308559.6,308559.6,13877,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466912,90933.00
12/30/2015 04:15,2,0.000,ALERT,212.16,301.77,59.975,1451466903,"274151322000052","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,590706.4,590706.4,3086,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466915,90934.00
12/30/2015 04:15,2,0.000,ALERT,213.06,302.37,59.986,1451466903,"201051344000585","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,313189.5,313189.5,13872,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466916,90935.00
12/30/2015 04:15,2,0.000,ALERT,212.83,302.37,59.970,1451466903,"201051344001230","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,311687.1,311687.1,13914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466918,90936.00
12/30/2015 04:15,2,0.000,ALERT,213.29,302.98,59.975,1451466903,"201051344000582","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,306529.1,306529.1,13870,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466920,90937.00
12/30/2015 04:15,2,0.000,ALERT,212.38,301.77,59.986,1451466903,"201051344000955","219011344069620",0.00,-2.50,0,300.27,303.28,0.0,0.0,0.000,315552.2,315552.2,13859,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466922,90938.00
12/30/2015 04:15,2,0.000,ALERT,212.38,300.57,59.986,1451466903,"274151322000094","219011344069620",0.00,-2.50,0,299.37,302.37,0.0,0.0,0.000,476322.9,476322.9,3213,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466924,90939.00
12/30/2015 04:15,2,0.000,ALERT,213.06,304.48,59.991,1451466903,"201051344000579","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,317306.2,317306.2,9223,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466926,90940.00
12/30/2015 04:15,2,0.000,ALERT,212.61,302.07,60.018,1451466903,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,314018.1,314018.1,13905,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466928,90941.00
12/30/2015 04:15,2,0.000,ALERT,212.83,302.07,59.986,1451466903,"201051344000438","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,315757.8,315757.8,13874,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466930,90942.00
12/30/2015 04:15,2,0.000,ALERT,213.06,301.77,59.986,1451466903,"201051344000417","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,309940.9,309940.9,13912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466931,90943.00
12/30/2015 04:15,2,0.000,ALERT,212.38,301.47,59.975,1451466903,"274151322000083","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,585112.6,585112.6,3102,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466933,90944.00
