ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 04:15,2,0.000,ALERT,213.06,301.77,59.986,1451466903,"274151322000076","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,621457.6,621457.6,3092,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466935,90945.00
12/30/2015 04:15,2,0.000,ALERT,213.06,304.18,60.007,1451466903,"201051344000868","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,301424.7,301424.7,9206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466937,90946.00
12/30/2015 04:15,2,0.000,ALERT,212.61,302.68,59.991,1451466903,"274151322000095","219011344069620",0.00,-2.50,0,301.17,303.88,0.0,0.0,0.000,614366.1,614366.1,3107,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466939,90947.00
12/30/2015 04:15,2,0.000,ALERT,212.83,303.58,59.996,1451466903,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,301666.6,301666.6,9220,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466940,90948.00
12/30/2015 04:15,2,0.000,ALERT,212.83,301.47,59.975,1451466903,"201051344001025","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,313786.7,313786.7,13868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466942,90949.00
12/30/2015 04:15,2,0.000,ALERT,213.06,303.88,59.975,1451466903,"201051344000458","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,311670.4,311670.4,9226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466944,90950.00
12/30/2015 04:15,2,0.000,ALERT,213.74,303.58,59.981,1451466903,"201051344000853","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,308612.5,308612.5,9229,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466946,90951.00
12/30/2015 04:15,2,0.000,ALERT,213.29,302.07,59.981,1451466903,"201051344000685","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,315320.1,315320.1,13904,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466948,90952.00
12/30/2015 04:15,2,0.000,ALERT,213.06,301.77,59.991,1451466903,"201051344000917","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,312992.1,312992.1,13904,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466949,90953.00
12/30/2015 04:15,2,0.000,ALERT,213.06,302.37,59.991,1451466903,"201051344001145","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,316063.1,316063.1,13909,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466951,90954.00
12/30/2015 04:15,2,0.000,ALERT,212.83,301.47,59.986,1451466903,"201051344000651","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,310228.3,310228.3,13883,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466953,90955.00
12/30/2015 04:15,2,0.000,ALERT,212.16,301.47,59.975,1451466903,"274151322000088","219011344069620",0.00,-1.00,0,299.67,302.68,0.0,0.0,0.000,568294.7,568294.7,3067,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466955,90956.00
12/30/2015 04:15,2,0.000,ALERT,213.29,301.17,59.938,1451466903,"274151322000068","219011344069620",0.00,-1.00,0,299.37,302.07,0.0,0.0,0.000,476251.3,476251.3,3216,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466957,90957.00
12/30/2015 04:15,2,0.000,ALERT,212.61,302.07,60.028,1451466903,"201051344001135","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,306764.4,306764.4,13869,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466959,90958.00
12/30/2015 04:15,2,0.000,ALERT,212.83,304.18,59.981,1451466903,"201051344000594","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,312771.3,312771.3,9225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466960,90959.00
12/30/2015 04:15,2,0.000,ALERT,212.83,301.77,59.991,1451466903,"201051344001203","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,313144.0,313144.0,13882,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466962,90960.00
12/30/2015 04:15,2,0.000,ALERT,212.38,301.17,60.028,1451466903,"274151322000054","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,580406.3,580406.3,3071,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466964,90961.00
12/30/2015 04:15,2,0.000,ALERT,213.29,302.98,60.007,1451466903,"201051344000867","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,301846.3,301846.3,9214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466966,90962.00
12/30/2015 04:15,2,0.000,ALERT,212.83,302.07,59.996,1451466903,"201051344001093","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,311444.3,311444.3,13893,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466967,90963.00
12/30/2015 04:15,2,0.000,ALERT,212.83,303.28,59.996,1451466903,"201051344000900","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,314957.1,314957.1,9202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466969,90964.00
12/30/2015 04:15,2,0.000,ALERT,213.29,302.68,60.002,1451466903,"201051344000648","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,308710.6,308710.6,9216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466971,90965.00
12/30/2015 04:15,2,0.000,ALERT,213.29,304.18,60.002,1451466903,"201051344000569","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,316467.9,316467.9,9192,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466973,90966.00
12/30/2015 04:15,2,0.000,ALERT,212.83,303.58,60.007,1451466903,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,311579.6,311579.6,9215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466975,90967.00
12/30/2015 04:15,2,0.000,ALERT,213.29,303.58,60.002,1451466903,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,307009.2,307009.2,9242,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466977,90968.00
12/30/2015 04:15,2,0.000,ALERT,213.51,303.88,60.012,1451466903,"201051344000576","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,309405.0,309405.0,9203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451466979,90969.00
12/30/2015 04:15,2,0.000,ALERT,212.38,300.57,59.986,1451466903,"274151322000087","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,555865.5,555865.5,3088,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451466980,90970.00
12/30/2015 04:30,2,0.000,ALERT,213.51,303.58,59.981,1451467804,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,309903.2,309903.2,9210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451467806,90971.00
12/30/2015 04:30,2,0.000,ALERT,212.38,301.17,59.986,1451467804,"274151322000085","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,583154.0,583154.0,3076,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467807,90972.00
12/30/2015 04:30,2,0.000,ALERT,213.74,303.28,60.018,1451467804,"201051344000633","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,302703.5,302703.5,9240,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467809,90973.00
12/30/2015 04:30,2,0.000,ALERT,213.29,303.58,59.996,1451467804,"201051344000469","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,303831.8,303831.8,9228,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467811,90974.00
12/30/2015 04:30,2,0.000,ALERT,212.38,301.77,59.970,1451467804,"201051344000646","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,308559.6,308559.6,13879,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467813,90975.00
12/30/2015 04:30,2,0.000,ALERT,212.16,301.47,59.975,1451467804,"274151322000052","219011344069620",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,590706.4,590706.4,3088,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451467815,90976.00
12/30/2015 04:30,2,0.000,ALERT,212.83,302.07,59.975,1451467804,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,313189.5,313189.5,13874,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467817,90977.00
12/30/2015 04:30,2,0.000,ALERT,212.83,302.37,59.981,1451467804,"201051344001230","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,311687.1,311687.1,13916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451467819,90978.00
12/30/2015 04:30,2,0.000,ALERT,213.06,302.37,59.986,1451467804,"201051344000582","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,306529.1,306529.1,13872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467820,90979.00
12/30/2015 04:30,2,0.000,ALERT,212.16,301.47,59.975,1451467804,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,315552.2,315552.2,13861,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467822,90980.00
12/30/2015 04:30,2,0.000,ALERT,212.61,301.17,59.996,1451467804,"274151322000094","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,476322.9,476322.9,3215,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467824,90981.00
12/30/2015 04:30,2,0.000,ALERT,213.06,304.18,59.954,1451467804,"201051344000579","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,317306.2,317306.2,9225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467826,90982.00
12/30/2015 04:30,2,0.000,ALERT,212.38,301.77,59.965,1451467804,"201051344000890","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,314018.1,314018.1,13907,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467828,90983.00
12/30/2015 04:30,2,0.000,ALERT,212.83,301.47,59.975,1451467804,"201051344000438","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,315757.8,315757.8,13876,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451467829,90984.00
12/30/2015 04:30,2,0.000,ALERT,212.83,301.17,59.954,1451467804,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,309940.9,309940.9,13914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467831,90985.00
12/30/2015 04:30,2,0.000,ALERT,212.61,302.07,59.959,1451467804,"274151322000083","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,585112.6,585112.6,3104,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467833,90986.00
12/30/2015 04:30,2,0.000,ALERT,213.06,301.47,59.959,1451467804,"274151322000076","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,621457.6,621457.6,3094,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467835,90987.00
12/30/2015 04:30,2,0.000,ALERT,213.06,304.18,59.970,1451467804,"201051344000868","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,301424.7,301424.7,9208,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451467837,90988.00
12/30/2015 04:30,2,0.000,ALERT,212.16,302.68,59.965,1451467804,"274151322000095","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,614366.1,614366.1,3109,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467838,90989.00
12/30/2015 04:30,2,0.000,ALERT,212.83,303.28,59.959,1451467804,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,301666.6,301666.6,9222,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467840,90990.00
12/30/2015 04:30,2,0.000,ALERT,212.16,300.57,59.959,1451467804,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,313786.7,313786.7,13870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467842,90991.00
12/30/2015 04:30,2,0.000,ALERT,212.83,303.58,59.970,1451467804,"201051344000458","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,311670.4,311670.4,9228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451467844,90992.00
12/30/2015 04:30,2,0.000,ALERT,213.51,303.28,59.959,1451467804,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,308612.5,308612.5,9231,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467846,90993.00
12/30/2015 04:30,2,0.000,ALERT,212.83,301.47,59.928,1451467804,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,315320.1,315320.1,13906,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467848,90994.00
12/30/2015 04:30,2,0.000,ALERT,212.61,301.17,59.975,1451467804,"201051344000917","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,312992.1,312992.1,13906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467850,90995.00
12/30/2015 04:30,2,0.000,ALERT,212.83,301.77,59.959,1451467804,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,316063.1,316063.1,13911,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467852,90996.00
12/30/2015 04:30,2,0.000,ALERT,212.61,301.17,59.959,1451467804,"201051344000651","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,310228.3,310228.3,13885,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467853,90997.00
12/30/2015 04:30,2,0.000,ALERT,211.70,300.87,59.922,1451467804,"274151322000088","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,568294.7,568294.7,3069,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467855,90998.00
12/30/2015 04:30,2,0.000,ALERT,213.06,300.57,59.954,1451467804,"274151322000068","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,476251.3,476251.3,3218,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467857,90999.00
12/30/2015 04:30,2,0.000,ALERT,212.38,301.47,59.949,1451467804,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,306764.4,306764.4,13871,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467859,91000.00
12/30/2015 04:30,2,0.000,ALERT,212.61,303.88,59.986,1451467804,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,312771.3,312771.3,9227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467861,91001.00
12/30/2015 04:30,2,0.000,ALERT,212.61,301.17,59.928,1451467804,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,313144.0,313144.0,13884,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467862,91002.00
12/30/2015 04:30,2,0.000,ALERT,212.16,301.77,59.959,1451467804,"274151322000054","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,580406.3,580406.3,3073,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467864,91003.00
12/30/2015 04:30,2,0.000,ALERT,213.29,303.28,59.954,1451467804,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,301846.3,301846.3,9216,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467866,91004.00
12/30/2015 04:30,2,0.000,ALERT,212.61,301.77,59.959,1451467804,"201051344001093","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,311444.3,311444.3,13895,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467868,91005.00
12/30/2015 04:30,2,0.000,ALERT,213.06,303.58,59.954,1451467804,"201051344000900","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,314957.1,314957.1,9204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467870,91006.00
12/30/2015 04:30,2,0.000,ALERT,213.29,302.68,59.949,1451467804,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,308710.6,308710.6,9218,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467871,91007.00
12/30/2015 04:30,2,0.000,ALERT,213.06,303.88,59.959,1451467804,"201051344000569","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,316467.9,316467.9,9194,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467873,91008.00
12/30/2015 04:30,2,0.000,ALERT,212.83,303.28,59.954,1451467804,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,311579.6,311579.6,9217,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467875,91009.00
12/30/2015 04:30,2,0.000,ALERT,213.06,303.28,59.959,1451467804,"201051344001158","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,307009.2,307009.2,9244,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451467877,91010.00
12/30/2015 04:30,2,0.000,ALERT,213.51,304.18,59.959,1451467804,"201051344000576","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,309405.0,309405.0,9205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467879,91011.00
12/30/2015 04:30,2,0.000,ALERT,212.16,300.57,59.991,1451467804,"274151322000087","219011344069620",0.00,-1.00,0,297.57,304.18,0.0,0.0,0.000,555865.5,555865.5,3090,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451467881,91012.00
12/30/2015 04:45,2,0.000,ALERT,213.06,302.37,59.959,1451468704,"201051344000645","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,309903.2,309903.2,9212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468706,91013.00
12/30/2015 04:45,2,0.000,ALERT,212.16,300.27,59.970,1451468704,"274151322000085","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,583154.0,583154.0,3078,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468708,91014.00
12/30/2015 04:45,2,0.000,ALERT,213.06,302.07,60.012,1451468704,"201051344000633","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,302703.5,302703.5,9242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451468710,91015.00
12/30/2015 04:45,2,0.000,ALERT,212.83,302.37,59.975,1451468704,"201051344000469","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,303831.8,303831.8,9230,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451468712,91016.00
12/30/2015 04:45,2,0.000,ALERT,211.93,301.17,59.970,1451468704,"201051344000646","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,308559.6,308559.6,13881,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468714,91017.00
12/30/2015 04:45,2,0.000,ALERT,211.70,301.17,59.991,1451468704,"274151322000052","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,590706.4,590706.4,3090,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468716,91018.00
12/30/2015 04:45,2,0.000,ALERT,212.38,301.77,59.975,1451468704,"201051344000585","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,313189.5,313189.5,13876,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451468718,91019.00
12/30/2015 04:45,2,0.000,ALERT,212.16,301.77,59.981,1451468704,"201051344001230","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,311687.1,311687.1,13918,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468719,91020.00
12/30/2015 04:45,2,0.000,ALERT,212.38,302.07,59.996,1451468704,"201051344000582","219011344069620",0.00,-3.00,0,300.87,303.88,0.0,0.0,0.000,306529.1,306529.1,13874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468721,91021.00
12/30/2015 04:45,2,0.000,ALERT,211.70,301.17,59.975,1451468704,"201051344000955","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,315552.2,315552.2,13863,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468723,91022.00
12/30/2015 04:45,2,0.000,ALERT,211.93,299.37,59.954,1451468704,"274151322000094","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,476322.9,476322.9,3217,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468725,91023.00
12/30/2015 04:45,2,0.000,ALERT,212.61,302.98,59.975,1451468704,"201051344000579","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,317306.2,317306.2,9227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468727,91024.00
12/30/2015 04:45,2,0.000,ALERT,211.93,301.77,59.970,1451468704,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,314018.1,314018.1,13909,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468728,91025.00
12/30/2015 04:45,2,0.000,ALERT,212.16,301.17,59.965,1451468704,"201051344000438","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,315757.8,315757.8,13878,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468730,91026.00
12/30/2015 04:45,2,0.000,ALERT,212.38,300.87,59.949,1451468704,"201051344000417","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,309940.9,309940.9,13916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468732,91027.00
12/30/2015 04:45,2,0.000,ALERT,212.38,300.57,59.965,1451468704,"274151322000083","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,585112.6,585112.6,3106,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468734,91028.00
12/30/2015 04:45,2,0.000,ALERT,212.61,300.27,59.959,1451468704,"274151322000076","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,621457.6,621457.6,3096,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468736,91029.00
12/30/2015 04:45,2,0.000,ALERT,212.61,302.98,59.981,1451468704,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,301424.7,301424.7,9210,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468738,91030.00
12/30/2015 04:45,2,0.000,ALERT,211.93,301.17,59.970,1451468704,"274151322000095","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,614366.1,614366.1,3111,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468739,91031.00
12/30/2015 04:45,2,0.000,ALERT,212.38,302.07,59.949,1451468704,"201051344000988","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,301666.6,301666.6,9224,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468741,91032.00
12/30/2015 04:45,2,0.000,ALERT,212.16,300.57,59.975,1451468704,"201051344001025","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,313786.7,313786.7,13872,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468743,91033.00
12/30/2015 04:45,2,0.000,ALERT,212.38,302.07,59.938,1451468704,"201051344000458","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,311670.4,311670.4,9230,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468745,91034.00
12/30/2015 04:45,2,0.000,ALERT,213.29,302.37,59.975,1451468704,"201051344000853","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,308612.5,308612.5,9233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451468747,91035.00
12/30/2015 04:45,2,0.000,ALERT,212.38,301.17,59.975,1451468704,"201051344000685","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,315320.1,315320.1,13908,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468749,91036.00
12/30/2015 04:45,2,0.000,ALERT,212.16,300.57,59.996,1451468704,"201051344000917","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,312992.1,312992.1,13908,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451468750,91037.00
12/30/2015 04:45,2,0.000,ALERT,212.38,301.47,59.944,1451468704,"201051344001145","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,316063.1,316063.1,13913,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468752,91038.00
12/30/2015 04:45,2,0.000,ALERT,212.16,300.57,59.975,1451468704,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,310228.3,310228.3,13887,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468754,91039.00
12/30/2015 04:45,2,0.000,ALERT,211.48,299.97,59.981,1451468704,"274151322000088","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,568294.7,568294.7,3071,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468756,91040.00
12/30/2015 04:45,2,0.000,ALERT,212.61,299.07,60.012,1451468704,"274151322000068","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,476251.3,476251.3,3220,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468757,91041.00
12/30/2015 04:45,2,0.000,ALERT,211.70,300.87,59.981,1451468704,"201051344001135","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,306764.4,306764.4,13873,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468759,91042.00
12/30/2015 04:45,2,0.000,ALERT,212.16,302.68,59.959,1451468704,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,312771.3,312771.3,9229,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468761,91043.00
12/30/2015 04:45,2,0.000,ALERT,212.16,300.27,59.970,1451468704,"201051344001203","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,313144.0,313144.0,13886,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468763,91044.00
12/30/2015 04:45,2,0.000,ALERT,211.70,299.97,59.975,1451468704,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,580406.3,580406.3,3075,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468765,91045.00
12/30/2015 04:45,2,0.000,ALERT,212.83,301.77,59.975,1451468704,"201051344000867","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,301846.3,301846.3,9218,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468767,91046.00
12/30/2015 04:45,2,0.000,ALERT,211.93,300.57,59.965,1451468704,"201051344001093","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,311444.3,311444.3,13897,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451468769,91047.00
12/30/2015 04:45,2,0.000,ALERT,212.38,302.07,59.965,1451468704,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,314957.1,314957.1,9206,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468770,91048.00
12/30/2015 04:45,2,0.000,ALERT,212.61,301.77,60.007,1451468704,"201051344000648","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,308710.6,308710.6,9220,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468772,91049.00
12/30/2015 04:45,2,0.000,ALERT,212.61,302.98,59.965,1451468704,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,316467.9,316467.9,9196,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468774,91050.00
12/30/2015 04:45,2,0.000,ALERT,212.61,302.37,60.007,1451468704,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,311579.6,311579.6,9219,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451468776,91051.00
12/30/2015 04:45,2,0.000,ALERT,212.83,302.37,59.991,1451468704,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,307009.2,307009.2,9246,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451468778,91052.00
12/30/2015 04:45,2,0.000,ALERT,213.06,302.68,59.970,1451468704,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,309405.0,309405.0,9207,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468780,91053.00
12/30/2015 04:45,2,0.000,ALERT,212.16,299.97,59.928,1451468704,"274151322000087","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,555865.5,555865.5,3092,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451468782,91054.00
12/30/2015 05:00,2,0.000,ALERT,212.83,302.37,59.975,1451469603,"201051344000645","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,309903.2,309903.2,9214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469605,91055.00
12/30/2015 05:00,2,0.000,ALERT,211.70,300.27,60.007,1451469603,"274151322000085","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,583154.0,583154.0,3080,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469606,91056.00
12/30/2015 05:00,2,0.000,ALERT,213.06,302.07,59.975,1451469603,"201051344000633","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,302703.5,302703.5,9244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469608,91057.00
12/30/2015 05:00,2,0.000,ALERT,212.38,302.37,59.986,1451469603,"201051344000469","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,303831.8,303831.8,9232,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451469610,91058.00
12/30/2015 05:00,2,0.000,ALERT,211.48,299.97,59.928,1451469603,"201051344000646","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,308559.6,308559.6,13883,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469612,91059.00
12/30/2015 05:00,2,0.000,ALERT,211.25,300.87,59.959,1451469603,"274151322000052","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,590706.4,590706.4,3092,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469614,91060.00
12/30/2015 05:00,2,0.000,ALERT,211.93,300.27,59.944,1451469603,"201051344000585","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,313189.5,313189.5,13878,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469616,91061.00
12/30/2015 05:00,2,0.000,ALERT,211.70,300.57,59.975,1451469603,"201051344001230","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,311687.1,311687.1,13920,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469618,91062.00
12/30/2015 05:00,2,0.000,ALERT,212.16,300.87,59.959,1451469603,"201051344000582","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,306529.1,306529.1,13876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469620,91063.00
12/30/2015 05:00,2,0.000,ALERT,211.48,300.27,59.949,1451469603,"201051344000955","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,315552.2,315552.2,13865,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469622,91064.00
12/30/2015 05:00,2,0.000,ALERT,211.70,299.97,59.944,1451469603,"274151322000094","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,476322.9,476322.9,3219,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469624,91065.00
12/30/2015 05:00,2,0.000,ALERT,212.38,302.98,59.959,1451469603,"201051344000579","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,317306.2,317306.2,9229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469626,91066.00
12/30/2015 05:00,2,0.000,ALERT,211.70,300.57,59.959,1451469603,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,314018.1,314018.1,13911,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451469627,91067.00
12/30/2015 05:00,2,0.000,ALERT,211.70,299.97,59.959,1451469603,"201051344000438","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,315757.8,315757.8,13880,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451469629,91068.00
12/30/2015 05:00,2,0.000,ALERT,211.93,299.67,59.954,1451469603,"201051344000417","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,309940.9,309940.9,13918,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469631,91069.00
12/30/2015 05:00,2,0.000,ALERT,211.93,301.17,59.933,1451469603,"274151322000083","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,585112.6,585112.6,3108,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469633,91070.00
12/30/2015 05:00,2,0.000,ALERT,212.38,300.87,59.959,1451469603,"274151322000076","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,621457.6,621457.6,3098,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469635,91071.00
12/30/2015 05:00,2,0.000,ALERT,212.61,303.28,59.933,1451469603,"201051344000868","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,301424.7,301424.7,9212,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469637,91072.00
12/30/2015 05:00,2,0.000,ALERT,211.70,301.47,59.912,1451469603,"274151322000095","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,614366.1,614366.1,3113,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469639,91073.00
12/30/2015 05:00,2,0.000,ALERT,212.16,302.07,59.949,1451469603,"201051344000988","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,301666.6,301666.6,9226,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469640,91074.00
12/30/2015 05:00,2,0.000,ALERT,211.70,299.37,59.965,1451469603,"201051344001025","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,313786.7,313786.7,13874,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469642,91075.00
12/30/2015 05:00,2,0.000,ALERT,212.16,302.37,59.965,1451469603,"201051344000458","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,311670.4,311670.4,9232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469644,91076.00
12/30/2015 05:00,2,0.000,ALERT,212.83,302.37,59.975,1451469603,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,308612.5,308612.5,9235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469646,91077.00
12/30/2015 05:00,2,0.000,ALERT,212.16,299.97,59.949,1451469603,"201051344000685","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,315320.1,315320.1,13910,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469647,91078.00
12/30/2015 05:00,2,0.000,ALERT,211.70,299.67,59.981,1451469603,"201051344000917","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,312992.1,312992.1,13910,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469649,91079.00
12/30/2015 05:00,2,0.000,ALERT,211.93,300.27,59.981,1451469603,"201051344001145","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,316063.1,316063.1,13915,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469651,91080.00
12/30/2015 05:00,2,0.000,ALERT,211.70,299.37,59.954,1451469603,"201051344000651","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,310228.3,310228.3,13889,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451469653,91081.00
12/30/2015 05:00,2,0.000,ALERT,211.25,299.97,59.970,1451469603,"274151322000088","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,568294.7,568294.7,3073,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469655,91082.00
12/30/2015 05:00,2,0.000,ALERT,212.38,299.97,59.970,1451469603,"274151322000068","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,476251.3,476251.3,3222,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469657,91083.00
12/30/2015 05:00,2,0.000,ALERT,211.25,299.97,59.965,1451469603,"201051344001135","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,306764.4,306764.4,13875,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451469658,91084.00
12/30/2015 05:00,2,0.000,ALERT,211.70,302.68,59.991,1451469603,"201051344000594","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,312771.3,312771.3,9231,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451469660,91085.00
12/30/2015 05:00,2,0.000,ALERT,211.70,299.97,59.986,1451469603,"201051344001203","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,313144.0,313144.0,13888,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469662,91086.00
12/30/2015 05:00,2,0.000,ALERT,211.70,300.57,59.991,1451469603,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,580406.3,580406.3,3077,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469664,91087.00
12/30/2015 05:00,2,0.000,ALERT,212.61,302.07,59.949,1451469603,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,301846.3,301846.3,9220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469666,91088.00
12/30/2015 05:00,2,0.000,ALERT,211.70,299.97,59.959,1451469603,"201051344001093","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,311444.3,311444.3,13899,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469667,91089.00
12/30/2015 05:00,2,0.000,ALERT,211.93,302.07,59.965,1451469603,"201051344000900","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,314957.1,314957.1,9208,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469669,91090.00
