ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 05:00,2,0.000,ALERT,212.38,301.77,59.922,1451469603,"201051344000648","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,308710.6,308710.6,9222,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469671,91091.00
12/30/2015 05:00,2,0.000,ALERT,212.38,302.98,59.933,1451469603,"201051344000569","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,316467.9,316467.9,9198,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469673,91092.00
12/30/2015 05:00,2,0.000,ALERT,212.16,302.37,59.975,1451469603,"201051344000983","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,311579.6,311579.6,9221,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469675,91093.00
12/30/2015 05:00,2,0.000,ALERT,212.38,302.37,59.975,1451469603,"201051344001158","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,307009.2,307009.2,9248,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451469677,91094.00
12/30/2015 05:00,2,0.000,ALERT,212.61,302.98,59.981,1451469603,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,309405.0,309405.0,9209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469679,91095.00
12/30/2015 05:00,2,0.000,ALERT,211.70,300.27,60.002,1451469603,"274151322000087","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,555865.5,555865.5,3094,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451469680,91096.00
12/30/2015 05:15,2,0.000,ALERT,212.61,302.37,59.981,1451470503,"201051344000645","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,309903.2,309903.2,9216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470506,91097.00
12/30/2015 05:15,2,0.000,ALERT,211.70,300.27,59.986,1451470503,"274151322000085","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,583154.0,583154.0,3082,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470507,91098.00
12/30/2015 05:15,2,0.000,ALERT,212.83,302.07,59.975,1451470503,"201051344000633","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,302703.5,302703.5,9246,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470509,91099.00
12/30/2015 05:15,2,0.000,ALERT,212.16,302.37,59.981,1451470503,"201051344000469","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,303831.8,303831.8,9234,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470511,91100.00
12/30/2015 05:15,2,0.000,ALERT,211.70,300.27,59.986,1451470503,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,308559.6,308559.6,13885,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470513,91101.00
12/30/2015 05:15,2,0.000,ALERT,211.48,300.57,59.970,1451470503,"274151322000052","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,590706.4,590706.4,3094,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470515,91102.00
12/30/2015 05:15,2,0.000,ALERT,212.16,300.57,59.981,1451470503,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,313189.5,313189.5,13880,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470517,91103.00
12/30/2015 05:15,2,0.000,ALERT,212.16,300.87,60.018,1451470503,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,311687.1,311687.1,13922,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470519,91104.00
12/30/2015 05:15,2,0.000,ALERT,212.38,301.17,59.975,1451470503,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,306529.1,306529.1,13878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470520,91105.00
12/30/2015 05:15,2,0.000,ALERT,211.48,300.27,59.986,1451470503,"201051344000955","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,315552.2,315552.2,13867,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470522,91106.00
12/30/2015 05:15,2,0.000,ALERT,211.93,299.97,59.981,1451470503,"274151322000094","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,476322.9,476322.9,3221,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470524,91107.00
12/30/2015 05:15,2,0.000,ALERT,212.38,303.28,59.965,1451470503,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,317306.2,317306.2,9231,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470526,91108.00
12/30/2015 05:15,2,0.000,ALERT,211.70,300.87,59.954,1451470503,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,314018.1,314018.1,13913,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470527,91109.00
12/30/2015 05:15,2,0.000,ALERT,211.93,300.27,59.991,1451470503,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,315757.8,315757.8,13882,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470529,91110.00
12/30/2015 05:15,2,0.000,ALERT,212.16,299.97,59.991,1451470503,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,309940.9,309940.9,13920,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470531,91111.00
12/30/2015 05:15,2,0.000,ALERT,211.93,300.87,59.996,1451470503,"274151322000083","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,585112.6,585112.6,3110,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470533,91112.00
12/30/2015 05:15,2,0.000,ALERT,212.38,300.57,59.986,1451470503,"274151322000076","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,621457.6,621457.6,3100,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470535,91113.00
12/30/2015 05:15,2,0.000,ALERT,212.38,302.98,59.996,1451470503,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,301424.7,301424.7,9214,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470537,91114.00
12/30/2015 05:15,2,0.000,ALERT,211.93,301.47,59.996,1451470503,"274151322000095","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,614366.1,614366.1,3115,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470538,91115.00
12/30/2015 05:15,2,0.000,ALERT,212.16,302.37,59.986,1451470503,"201051344000988","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,301666.6,301666.6,9228,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470540,91116.00
12/30/2015 05:15,2,0.000,ALERT,211.93,299.67,59.986,1451470503,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,313786.7,313786.7,13876,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470542,91117.00
12/30/2015 05:15,2,0.000,ALERT,212.38,302.68,59.986,1451470503,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,311670.4,311670.4,9234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470544,91118.00
12/30/2015 05:15,2,0.000,ALERT,212.83,302.37,59.981,1451470503,"201051344000853","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,308612.5,308612.5,9237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470546,91119.00
12/30/2015 05:15,2,0.000,ALERT,212.38,300.57,59.996,1451470503,"201051344000685","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,315320.1,315320.1,13912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470547,91120.00
12/30/2015 05:15,2,0.000,ALERT,212.38,300.27,59.970,1451470503,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,312992.1,312992.1,13912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470549,91121.00
12/30/2015 05:15,2,0.000,ALERT,212.16,300.87,60.007,1451470503,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,316063.1,316063.1,13917,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470551,91122.00
12/30/2015 05:15,2,0.000,ALERT,212.16,299.97,59.975,1451470503,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,310228.3,310228.3,13891,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470553,91123.00
12/30/2015 05:15,2,0.000,ALERT,211.48,299.97,59.996,1451470503,"274151322000088","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,568294.7,568294.7,3075,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470555,91124.00
12/30/2015 05:15,2,0.000,ALERT,212.38,299.97,59.996,1451470503,"274151322000068","219011344069620",0.00,-1.00,0,298.17,301.17,0.0,0.0,0.000,476251.3,476251.3,3224,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470557,91125.00
12/30/2015 05:15,2,0.000,ALERT,211.70,300.57,59.991,1451470503,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,306764.4,306764.4,13877,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470559,91126.00
12/30/2015 05:15,2,0.000,ALERT,211.93,302.68,59.986,1451470503,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,312771.3,312771.3,9233,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470560,91127.00
12/30/2015 05:15,2,0.000,ALERT,212.16,300.27,59.991,1451470503,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,313144.0,313144.0,13890,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470562,91128.00
12/30/2015 05:15,2,0.000,ALERT,211.70,301.47,59.981,1451470503,"274151322000054","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,580406.3,580406.3,3079,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470564,91129.00
12/30/2015 05:15,2,0.000,ALERT,212.61,302.07,59.991,1451470503,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,301846.3,301846.3,9222,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470566,91130.00
12/30/2015 05:15,2,0.000,ALERT,212.16,300.87,59.996,1451470503,"201051344001093","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,311444.3,311444.3,13901,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470567,91131.00
12/30/2015 05:15,2,0.000,ALERT,212.38,302.68,59.986,1451470503,"201051344000900","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,314957.1,314957.1,9210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470569,91132.00
12/30/2015 05:15,2,0.000,ALERT,212.61,302.07,60.007,1451470503,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,308710.6,308710.6,9224,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470571,91133.00
12/30/2015 05:15,2,0.000,ALERT,212.61,302.98,59.986,1451470503,"201051344000569","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,316467.9,316467.9,9200,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470573,91134.00
12/30/2015 05:15,2,0.000,ALERT,212.38,302.68,59.970,1451470503,"201051344000983","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,311579.6,311579.6,9223,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451470575,91135.00
12/30/2015 05:15,2,0.000,ALERT,212.61,302.37,60.002,1451470503,"201051344001158","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,307009.2,307009.2,9250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470577,91136.00
12/30/2015 05:15,2,0.000,ALERT,212.83,302.98,59.991,1451470503,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,309405.0,309405.0,9211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470579,91137.00
12/30/2015 05:15,2,0.000,ALERT,211.25,298.47,60.007,1451470503,"274151322000087","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,555865.5,555865.5,3096,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451470581,91138.00
12/30/2015 05:30,2,0.000,ALERT,212.38,301.77,60.002,1451471403,"201051344000645","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,309903.2,309903.2,9218,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471405,91139.00
12/30/2015 05:30,2,0.000,ALERT,211.25,299.67,59.981,1451471403,"274151322000085","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,583154.0,583154.0,3084,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471407,91140.00
12/30/2015 05:30,2,0.000,ALERT,212.61,301.47,60.007,1451471403,"201051344000633","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,302703.5,302703.5,9248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471409,91141.00
12/30/2015 05:30,2,0.000,ALERT,211.93,301.77,59.996,1451471403,"201051344000469","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,303831.8,303831.8,9236,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471411,91142.00
12/30/2015 05:30,2,0.000,ALERT,211.03,299.67,60.012,1451471403,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,308559.6,308559.6,13887,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471413,91143.00
12/30/2015 05:30,2,0.000,ALERT,210.80,299.37,60.002,1451471403,"274151322000052","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,590706.4,590706.4,3096,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471415,91144.00
12/30/2015 05:30,2,0.000,ALERT,211.25,299.67,60.007,1451471403,"201051344000585","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,313189.5,313189.5,13882,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471417,91145.00
12/30/2015 05:30,2,0.000,ALERT,211.25,299.97,59.996,1451471403,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,311687.1,311687.1,13924,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451471418,91146.00
12/30/2015 05:30,2,0.000,ALERT,211.93,300.57,59.996,1451471403,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,306529.1,306529.1,13880,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471420,91147.00
12/30/2015 05:30,2,0.000,ALERT,210.80,299.67,59.959,1451471403,"201051344000955","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,315552.2,315552.2,13869,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471422,91148.00
12/30/2015 05:30,2,0.000,ALERT,211.03,298.77,59.991,1451471403,"274151322000094","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,476322.9,476322.9,3223,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471424,91149.00
12/30/2015 05:30,2,0.000,ALERT,211.93,302.37,59.996,1451471403,"201051344000579","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,317306.2,317306.2,9233,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471426,91150.00
12/30/2015 05:30,2,0.000,ALERT,211.25,299.97,60.007,1451471403,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,314018.1,314018.1,13915,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451471428,91151.00
12/30/2015 05:30,2,0.000,ALERT,211.48,299.67,59.991,1451471403,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,315757.8,315757.8,13884,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451471429,91152.00
12/30/2015 05:30,2,0.000,ALERT,211.48,299.07,60.023,1451471403,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,309940.9,309940.9,13922,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471431,91153.00
12/30/2015 05:30,2,0.000,ALERT,211.48,300.57,59.991,1451471403,"274151322000083","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,585112.6,585112.6,3112,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471433,91154.00
12/30/2015 05:30,2,0.000,ALERT,211.70,299.97,59.996,1451471403,"274151322000076","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,621457.6,621457.6,3102,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471435,91155.00
12/30/2015 05:30,2,0.000,ALERT,211.93,302.37,60.007,1451471403,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,301424.7,301424.7,9216,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471437,91156.00
12/30/2015 05:30,2,0.000,ALERT,211.03,300.27,59.996,1451471403,"274151322000095","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,614366.1,614366.1,3117,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471438,91157.00
12/30/2015 05:30,2,0.000,ALERT,211.48,301.47,59.996,1451471403,"201051344000988","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,301666.6,301666.6,9230,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471440,91158.00
12/30/2015 05:30,2,0.000,ALERT,211.03,298.77,59.996,1451471403,"201051344001025","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,313786.7,313786.7,13878,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471442,91159.00
12/30/2015 05:30,2,0.000,ALERT,211.70,301.77,59.975,1451471403,"201051344000458","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,311670.4,311670.4,9236,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451471444,91160.00
12/30/2015 05:30,2,0.000,ALERT,212.38,301.47,60.002,1451471403,"201051344000853","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,308612.5,308612.5,9239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471446,91161.00
12/30/2015 05:30,2,0.000,ALERT,211.70,299.67,60.002,1451471403,"201051344000685","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,315320.1,315320.1,13914,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471448,91162.00
12/30/2015 05:30,2,0.000,ALERT,211.48,299.07,60.028,1451471403,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,312992.1,312992.1,13914,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471449,91163.00
12/30/2015 05:30,2,0.000,ALERT,211.48,299.67,59.996,1451471403,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,316063.1,316063.1,13919,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471451,91164.00
12/30/2015 05:30,2,0.000,ALERT,211.48,299.07,60.007,1451471403,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,310228.3,310228.3,13893,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471453,91165.00
12/30/2015 05:30,2,0.000,ALERT,210.57,299.07,59.986,1451471403,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,568294.7,568294.7,3077,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471455,91166.00
12/30/2015 05:30,2,0.000,ALERT,211.70,298.17,60.023,1451471403,"274151322000068","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,476251.3,476251.3,3226,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471456,91167.00
12/30/2015 05:30,2,0.000,ALERT,210.80,299.67,59.991,1451471403,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,306764.4,306764.4,13879,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471458,91168.00
12/30/2015 05:30,2,0.000,ALERT,211.25,301.77,60.002,1451471403,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,312771.3,312771.3,9235,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471460,91169.00
12/30/2015 05:30,2,0.000,ALERT,211.03,299.07,59.996,1451471403,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,313144.0,313144.0,13892,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451471462,91170.00
12/30/2015 05:30,2,0.000,ALERT,210.80,299.97,59.986,1451471403,"274151322000054","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,580406.3,580406.3,3081,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471464,91171.00
12/30/2015 05:30,2,0.000,ALERT,211.93,300.87,60.039,1451471403,"201051344000867","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,301846.3,301846.3,9224,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471466,91172.00
12/30/2015 05:30,2,0.000,ALERT,211.03,299.07,60.007,1451471403,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,311444.3,311444.3,13903,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451471467,91173.00
12/30/2015 05:30,2,0.000,ALERT,211.48,301.17,60.012,1451471403,"201051344000900","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,314957.1,314957.1,9212,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471469,91174.00
12/30/2015 05:30,2,0.000,ALERT,211.70,300.27,59.996,1451471403,"201051344000648","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,308710.6,308710.6,9226,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471471,91175.00
12/30/2015 05:30,2,0.000,ALERT,211.70,301.77,60.002,1451471403,"201051344000569","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,316467.9,316467.9,9202,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471473,91176.00
12/30/2015 05:30,2,0.000,ALERT,211.48,301.17,59.996,1451471403,"201051344000983","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,311579.6,311579.6,9225,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471475,91177.00
12/30/2015 05:30,2,0.000,ALERT,211.70,301.17,60.007,1451471403,"201051344001158","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,307009.2,307009.2,9252,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451471477,91178.00
12/30/2015 05:30,2,0.000,ALERT,212.16,301.47,59.986,1451471403,"201051344000576","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,309405.0,309405.0,9213,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471479,91179.00
12/30/2015 05:30,2,0.000,ALERT,210.57,297.57,59.986,1451471403,"274151322000087","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,555865.5,555865.5,3098,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451471481,91180.00
12/30/2015 05:45,2,0.000,ALERT,212.16,301.17,59.949,1451472303,"201051344000645","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,309903.2,309903.2,9220,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472305,91181.00
12/30/2015 05:45,2,0.000,ALERT,211.03,299.07,60.002,1451472303,"274151322000085","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,583154.0,583154.0,3086,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472307,91182.00
12/30/2015 05:45,2,0.000,ALERT,211.93,300.87,59.986,1451472303,"201051344000633","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,302703.5,302703.5,9250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472309,91183.00
12/30/2015 05:45,2,0.000,ALERT,211.70,301.17,59.981,1451472303,"201051344000469","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,303831.8,303831.8,9238,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472310,91184.00
12/30/2015 05:45,2,0.000,ALERT,211.03,299.37,59.981,1451472303,"201051344000646","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,308559.6,308559.6,13889,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451472312,91185.00
12/30/2015 05:45,2,0.000,ALERT,210.57,298.47,59.996,1451472303,"274151322000052","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,590706.4,590706.4,3098,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451472314,91186.00
12/30/2015 05:45,2,0.000,ALERT,211.25,299.07,59.981,1451472303,"201051344000585","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,313189.5,313189.5,13884,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472316,91187.00
12/30/2015 05:45,2,0.000,ALERT,211.03,299.37,59.970,1451472303,"201051344001230","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,311687.1,311687.1,13926,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472318,91188.00
12/30/2015 05:45,2,0.000,ALERT,211.70,299.97,59.991,1451472303,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,306529.1,306529.1,13882,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472320,91189.00
12/30/2015 05:45,2,0.000,ALERT,210.57,299.07,59.970,1451472303,"201051344000955","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,315552.2,315552.2,13871,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472322,91190.00
12/30/2015 05:45,2,0.000,ALERT,210.80,298.47,59.970,1451472303,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,476322.9,476322.9,3225,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472323,91191.00
12/30/2015 05:45,2,0.000,ALERT,211.70,302.07,59.938,1451472303,"201051344000579","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,317306.2,317306.2,9235,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472325,91192.00
12/30/2015 05:45,2,0.000,ALERT,211.03,299.67,59.965,1451472303,"201051344000890","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,314018.1,314018.1,13917,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451472327,91193.00
12/30/2015 05:45,2,0.000,ALERT,211.25,299.07,59.965,1451472303,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,315757.8,315757.8,13886,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451472329,91194.00
12/30/2015 05:45,2,0.000,ALERT,211.48,298.77,59.986,1451472303,"201051344000417","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,309940.9,309940.9,13924,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472331,91195.00
12/30/2015 05:45,2,0.000,ALERT,211.03,299.67,59.959,1451472303,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,585112.6,585112.6,3114,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472333,91196.00
12/30/2015 05:45,2,0.000,ALERT,211.48,299.07,59.970,1451472303,"274151322000076","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,621457.6,621457.6,3104,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472335,91197.00
12/30/2015 05:45,2,0.000,ALERT,211.48,302.07,59.965,1451472303,"201051344000868","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,301424.7,301424.7,9218,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472337,91198.00
12/30/2015 05:45,2,0.000,ALERT,211.03,299.97,59.970,1451472303,"274151322000095","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,614366.1,614366.1,3119,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472338,91199.00
12/30/2015 05:45,2,0.000,ALERT,211.25,301.17,59.959,1451472303,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.98,0.0,0.0,0.000,301666.6,301666.6,9232,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472340,91200.00
12/30/2015 05:45,2,0.000,ALERT,210.80,298.47,59.965,1451472303,"201051344001025","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,313786.7,313786.7,13880,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451472342,91201.00
12/30/2015 05:45,2,0.000,ALERT,211.48,301.47,59.965,1451472303,"201051344000458","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,311670.4,311670.4,9238,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472344,91202.00
12/30/2015 05:45,2,0.000,ALERT,212.16,301.17,59.933,1451472303,"201051344000853","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,308612.5,308612.5,9241,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472346,91203.00
12/30/2015 05:45,2,0.000,ALERT,211.48,299.07,59.965,1451472303,"201051344000685","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,315320.1,315320.1,13916,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472347,91204.00
12/30/2015 05:45,2,0.000,ALERT,211.48,299.07,59.965,1451472303,"201051344000917","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,312992.1,312992.1,13916,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451472349,91205.00
12/30/2015 05:45,2,0.000,ALERT,211.25,299.07,59.965,1451472303,"201051344001145","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,316063.1,316063.1,13921,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472351,91206.00
12/30/2015 05:45,2,0.000,ALERT,211.25,298.47,59.975,1451472303,"201051344000651","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,310228.3,310228.3,13895,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472353,91207.00
12/30/2015 05:45,2,0.000,ALERT,210.57,299.07,59.959,1451472303,"274151322000088","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,568294.7,568294.7,3079,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451472355,91208.00
12/30/2015 05:45,2,0.000,ALERT,211.48,297.87,59.959,1451472303,"274151322000068","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,476251.3,476251.3,3228,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472357,91209.00
12/30/2015 05:45,2,0.000,ALERT,210.80,299.07,59.965,1451472303,"201051344001135","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,306764.4,306764.4,13881,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472358,91210.00
12/30/2015 05:45,2,0.000,ALERT,211.25,301.77,59.912,1451472303,"201051344000594","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,312771.3,312771.3,9237,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472360,91211.00
12/30/2015 05:45,2,0.000,ALERT,211.03,298.77,59.922,1451472303,"201051344001203","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,313144.0,313144.0,13894,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472362,91212.00
12/30/2015 05:45,2,0.000,ALERT,210.80,299.07,59.954,1451472303,"274151322000054","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,580406.3,580406.3,3083,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472364,91213.00
12/30/2015 05:45,2,0.000,ALERT,211.93,300.87,59.954,1451472303,"201051344000867","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,301846.3,301846.3,9226,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472366,91214.00
12/30/2015 05:45,2,0.000,ALERT,211.25,299.07,59.991,1451472303,"201051344001093","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,311444.3,311444.3,13905,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451472367,91215.00
12/30/2015 05:45,2,0.000,ALERT,211.48,301.17,59.959,1451472303,"201051344000900","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,314957.1,314957.1,9214,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472369,91216.00
12/30/2015 05:45,2,0.000,ALERT,211.70,300.57,59.965,1451472303,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,308710.6,308710.6,9228,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472371,91217.00
12/30/2015 05:45,2,0.000,ALERT,211.70,301.77,59.959,1451472303,"201051344000569","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,316467.9,316467.9,9204,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451472373,91218.00
12/30/2015 05:45,2,0.000,ALERT,211.48,301.47,59.959,1451472303,"201051344000983","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,311579.6,311579.6,9227,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472375,91219.00
12/30/2015 05:45,2,0.000,ALERT,211.70,301.17,60.012,1451472303,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,307009.2,307009.2,9254,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451472377,91220.00
12/30/2015 05:45,2,0.000,ALERT,212.16,301.77,59.949,1451472303,"201051344000576","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,309405.0,309405.0,9215,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472379,91221.00
12/30/2015 05:45,2,0.000,ALERT,210.80,298.47,59.959,1451472303,"274151322000087","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,555865.5,555865.5,3100,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451472381,91222.00
12/30/2015 06:00,2,0.000,ALERT,211.03,299.67,59.986,1451473203,"201051344000645","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,309903.2,309903.2,9222,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451473205,91223.00
12/30/2015 06:00,2,0.000,ALERT,209.90,297.57,59.975,1451473203,"274151322000085","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,583154.0,583154.0,3088,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473207,91224.00
12/30/2015 06:00,2,0.000,ALERT,211.25,299.37,59.986,1451473203,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,302703.5,302703.5,9252,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473209,91225.00
12/30/2015 06:00,2,0.000,ALERT,210.80,299.97,59.981,1451473203,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,303831.8,303831.8,9240,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473211,91226.00
12/30/2015 06:00,2,0.000,ALERT,210.12,297.87,59.975,1451473203,"201051344000646","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,308559.6,308559.6,13891,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473213,91227.00
12/30/2015 06:00,2,0.000,ALERT,209.67,298.47,59.986,1451473203,"274151322000052","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,590706.4,590706.4,3100,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473215,91228.00
12/30/2015 06:00,2,0.000,ALERT,210.57,298.47,59.965,1451473203,"201051344000585","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,313189.5,313189.5,13886,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473216,91229.00
12/30/2015 06:00,2,0.000,ALERT,210.57,298.77,59.981,1451473203,"201051344001230","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,311687.1,311687.1,13928,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473218,91230.00
12/30/2015 06:00,2,0.000,ALERT,211.03,299.07,59.986,1451473203,"201051344000582","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,306529.1,306529.1,13884,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473220,91231.00
12/30/2015 06:00,2,0.000,ALERT,210.12,297.87,59.986,1451473203,"201051344000955","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,315552.2,315552.2,13873,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473222,91232.00
12/30/2015 06:00,2,0.000,ALERT,210.12,297.26,59.981,1451473203,"274151322000094","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,476322.9,476322.9,3227,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473224,91233.00
12/30/2015 06:00,2,0.000,ALERT,210.80,300.27,59.981,1451473203,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,317306.2,317306.2,9237,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451473226,91234.00
12/30/2015 06:00,2,0.000,ALERT,210.12,298.47,59.970,1451473203,"201051344000890","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,314018.1,314018.1,13919,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473227,91235.00
12/30/2015 06:00,2,0.000,ALERT,210.57,298.17,59.975,1451473203,"201051344000438","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,315757.8,315757.8,13888,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473229,91236.00
