ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 06:00,2,0.000,ALERT,210.57,297.57,59.975,1451473203,"201051344000417","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,309940.9,309940.9,13926,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473231,91237.00
12/30/2015 06:00,2,0.000,ALERT,210.12,298.17,59.933,1451473203,"274151322000083","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,585112.6,585112.6,3116,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473233,91238.00
12/30/2015 06:00,2,0.000,ALERT,210.57,298.47,59.970,1451473203,"274151322000076","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,621457.6,621457.6,3106,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473235,91239.00
12/30/2015 06:00,2,0.000,ALERT,210.57,299.97,59.970,1451473203,"201051344000868","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,301424.7,301424.7,9220,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473237,91240.00
12/30/2015 06:00,2,0.000,ALERT,210.12,299.07,59.970,1451473203,"274151322000095","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,614366.1,614366.1,3121,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451473238,91241.00
12/30/2015 06:00,2,0.000,ALERT,210.80,299.67,59.965,1451473203,"201051344000988","219011344069620",0.00,-2.00,0,296.06,302.68,0.0,0.0,0.000,301666.6,301666.6,9234,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473240,91242.00
12/30/2015 06:00,2,0.000,ALERT,210.35,297.57,60.007,1451473203,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,313786.7,313786.7,13882,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473242,91243.00
12/30/2015 06:00,2,0.000,ALERT,210.80,300.27,59.970,1451473203,"201051344000458","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,311670.4,311670.4,9240,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473244,91244.00
12/30/2015 06:00,2,0.000,ALERT,211.48,299.97,59.975,1451473203,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,308612.5,308612.5,9243,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473245,91245.00
12/30/2015 06:00,2,0.000,ALERT,210.80,298.17,59.970,1451473203,"201051344000685","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,315320.1,315320.1,13918,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451473247,91246.00
12/30/2015 06:00,2,0.000,ALERT,210.57,297.57,59.965,1451473203,"201051344000917","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,312992.1,312992.1,13918,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473249,91247.00
12/30/2015 06:00,2,0.000,ALERT,210.80,298.47,59.970,1451473203,"201051344001145","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,316063.1,316063.1,13923,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451473251,91248.00
12/30/2015 06:00,2,0.000,ALERT,210.57,297.26,59.965,1451473203,"201051344000651","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,310228.3,310228.3,13897,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473253,91249.00
12/30/2015 06:00,2,0.000,ALERT,209.90,297.57,59.975,1451473203,"274151322000088","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,568294.7,568294.7,3081,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473255,91250.00
12/30/2015 06:00,2,0.000,ALERT,210.80,297.57,59.965,1451473203,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,476251.3,476251.3,3230,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473257,91251.00
12/30/2015 06:00,2,0.000,ALERT,209.90,297.87,59.959,1451473203,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,306764.4,306764.4,13883,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451473258,91252.00
12/30/2015 06:00,2,0.000,ALERT,210.57,300.57,59.965,1451473203,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,312771.3,312771.3,9239,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473260,91253.00
12/30/2015 06:00,2,0.000,ALERT,210.57,297.87,59.986,1451473203,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,313144.0,313144.0,13896,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473262,91254.00
12/30/2015 06:00,2,0.000,ALERT,210.12,299.07,59.965,1451473203,"274151322000054","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,580406.3,580406.3,3085,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473264,91255.00
12/30/2015 06:00,2,0.000,ALERT,211.03,299.37,59.959,1451473203,"201051344000867","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,301846.3,301846.3,9228,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451473266,91256.00
12/30/2015 06:00,2,0.000,ALERT,210.12,297.87,59.954,1451473203,"201051344001093","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,311444.3,311444.3,13907,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451473268,91257.00
12/30/2015 06:00,2,0.000,ALERT,210.57,299.67,59.965,1451473203,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,314957.1,314957.1,9216,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473269,91258.00
12/30/2015 06:00,2,0.000,ALERT,211.03,299.07,59.954,1451473203,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,308710.6,308710.6,9230,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451473271,91259.00
12/30/2015 06:00,2,0.000,ALERT,210.80,299.97,59.965,1451473203,"201051344000569","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,316467.9,316467.9,9206,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473273,91260.00
12/30/2015 06:00,2,0.000,ALERT,210.57,299.67,59.954,1451473203,"201051344000983","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,311579.6,311579.6,9229,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473275,91261.00
12/30/2015 06:00,2,0.000,ALERT,210.80,299.37,59.991,1451473203,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,307009.2,307009.2,9256,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473277,91262.00
12/30/2015 06:00,2,0.000,ALERT,211.25,300.27,59.970,1451473203,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,309405.0,309405.0,9217,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473279,91263.00
12/30/2015 06:00,2,0.000,ALERT,210.12,296.66,59.917,1451473203,"274151322000087","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,555865.5,555865.5,3102,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451473280,91264.00
12/30/2015 06:15,2,0.000,ALERT,211.48,299.97,59.928,1451474103,"201051344000645","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,309903.2,309903.2,9224,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474105,91265.00
12/30/2015 06:15,2,0.000,ALERT,210.80,298.17,59.954,1451474103,"274151322000085","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,583154.0,583154.0,3090,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474107,91266.00
12/30/2015 06:15,2,0.000,ALERT,211.93,299.97,59.996,1451474103,"201051344000633","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,302703.5,302703.5,9254,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451474109,91267.00
12/30/2015 06:15,2,0.000,ALERT,211.48,299.97,59.981,1451474103,"201051344000469","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,303831.8,303831.8,9242,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474110,91268.00
12/30/2015 06:15,2,0.000,ALERT,210.35,298.47,59.970,1451474103,"201051344000646","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,308559.6,308559.6,13893,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474112,91269.00
12/30/2015 06:15,2,0.000,ALERT,210.12,298.77,59.996,1451474103,"274151322000052","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,590706.4,590706.4,3102,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474114,91270.00
12/30/2015 06:15,2,0.000,ALERT,210.57,298.77,59.975,1451474103,"201051344000585","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,313189.5,313189.5,13888,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474116,91271.00
12/30/2015 06:15,2,0.000,ALERT,210.35,298.77,59.965,1451474103,"201051344001230","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,311687.1,311687.1,13930,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474118,91272.00
12/30/2015 06:15,2,0.000,ALERT,210.80,299.37,59.959,1451474103,"201051344000582","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,306529.1,306529.1,13886,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474120,91273.00
12/30/2015 06:15,2,0.000,ALERT,210.12,298.47,59.965,1451474103,"201051344000955","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,315552.2,315552.2,13875,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474121,91274.00
12/30/2015 06:15,2,0.000,ALERT,210.35,297.26,59.954,1451474103,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,476322.9,476322.9,3229,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474123,91275.00
12/30/2015 06:15,2,0.000,ALERT,211.25,300.87,59.959,1451474103,"201051344000579","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,317306.2,317306.2,9239,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474125,91276.00
12/30/2015 06:15,2,0.000,ALERT,210.35,298.77,59.922,1451474103,"201051344000890","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,314018.1,314018.1,13921,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474127,91277.00
12/30/2015 06:15,2,0.000,ALERT,210.35,298.17,59.954,1451474103,"201051344000438","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,315757.8,315757.8,13890,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474129,91278.00
12/30/2015 06:15,2,0.000,ALERT,210.57,297.87,59.965,1451474103,"201051344000417","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,309940.9,309940.9,13928,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474131,91279.00
12/30/2015 06:15,2,0.000,ALERT,210.80,298.77,59.922,1451474103,"274151322000083","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,585112.6,585112.6,3118,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474132,91280.00
12/30/2015 06:15,2,0.000,ALERT,211.03,298.47,59.959,1451474103,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,621457.6,621457.6,3108,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474134,91281.00
12/30/2015 06:15,2,0.000,ALERT,211.03,300.57,59.965,1451474103,"201051344000868","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,301424.7,301424.7,9222,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451474136,91282.00
12/30/2015 06:15,2,0.000,ALERT,210.35,298.77,59.949,1451474103,"274151322000095","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,614366.1,614366.1,3123,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474138,91283.00
12/30/2015 06:15,2,0.000,ALERT,210.80,299.67,59.970,1451474103,"201051344000988","219011344069620",0.00,-2.00,0,295.46,302.07,0.0,0.0,0.000,301666.6,301666.6,9236,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474140,91284.00
12/30/2015 06:15,2,0.000,ALERT,210.12,297.57,59.970,1451474103,"201051344001025","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,313786.7,313786.7,13884,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451474142,91285.00
12/30/2015 06:15,2,0.000,ALERT,211.03,299.97,59.928,1451474103,"201051344000458","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,311670.4,311670.4,9242,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474143,91286.00
12/30/2015 06:15,2,0.000,ALERT,211.48,299.67,59.933,1451474103,"201051344000853","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,308612.5,308612.5,9245,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451474145,91287.00
12/30/2015 06:15,2,0.000,ALERT,210.80,298.47,59.970,1451474103,"201051344000685","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,315320.1,315320.1,13920,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451474147,91288.00
12/30/2015 06:15,2,0.000,ALERT,210.35,297.57,59.965,1451474103,"201051344000917","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,312992.1,312992.1,13920,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474149,91289.00
12/30/2015 06:15,2,0.000,ALERT,210.57,298.47,59.970,1451474103,"201051344001145","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,316063.1,316063.1,13925,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474151,91290.00
12/30/2015 06:15,2,0.000,ALERT,210.57,297.87,59.975,1451474103,"201051344000651","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,310228.3,310228.3,13899,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474152,91291.00
12/30/2015 06:15,2,0.000,ALERT,210.12,297.57,59.965,1451474103,"274151322000088","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,568294.7,568294.7,3083,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474154,91292.00
12/30/2015 06:15,2,0.000,ALERT,211.03,297.87,59.986,1451474103,"274151322000068","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,476251.3,476251.3,3232,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474156,91293.00
12/30/2015 06:15,2,0.000,ALERT,210.12,298.77,59.970,1451474103,"201051344001135","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,306764.4,306764.4,13885,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451474158,91294.00
12/30/2015 06:15,2,0.000,ALERT,210.80,300.27,59.954,1451474103,"201051344000594","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,312771.3,312771.3,9241,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474160,91295.00
12/30/2015 06:15,2,0.000,ALERT,210.35,298.17,59.965,1451474103,"201051344001203","219011344069620",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,313144.0,313144.0,13898,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474161,91296.00
12/30/2015 06:15,2,0.000,ALERT,210.35,297.87,59.959,1451474103,"274151322000054","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,580406.3,580406.3,3087,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474163,91297.00
12/30/2015 06:15,2,0.000,ALERT,211.25,299.67,59.954,1451474103,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,301846.3,301846.3,9230,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451474165,91298.00
12/30/2015 06:15,2,0.000,ALERT,210.35,298.47,59.959,1451474103,"201051344001093","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,311444.3,311444.3,13909,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451474167,91299.00
12/30/2015 06:15,2,0.000,ALERT,211.03,299.97,59.954,1451474103,"201051344000900","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,314957.1,314957.1,9218,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474168,91300.00
12/30/2015 06:15,2,0.000,ALERT,211.25,299.07,59.970,1451474103,"201051344000648","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,308710.6,308710.6,9232,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474170,91301.00
12/30/2015 06:15,2,0.000,ALERT,211.25,300.57,59.975,1451474103,"201051344000569","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,316467.9,316467.9,9208,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474172,91302.00
12/30/2015 06:15,2,0.000,ALERT,211.03,299.97,59.970,1451474103,"201051344000983","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,311579.6,311579.6,9231,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474174,91303.00
12/30/2015 06:15,2,0.000,ALERT,211.25,299.67,59.970,1451474103,"201051344001158","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,307009.2,307009.2,9258,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451474176,91304.00
12/30/2015 06:15,2,0.000,ALERT,211.70,300.57,59.965,1451474103,"201051344000576","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,309405.0,309405.0,9219,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474178,91305.00
12/30/2015 06:15,2,0.000,ALERT,210.35,296.96,59.959,1451474103,"274151322000087","219011344069620",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,555865.5,555865.5,3104,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451474180,91306.00
12/30/2015 06:30,2,0.000,ALERT,211.70,300.27,59.986,1451475003,"201051344000645","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,309903.2,309903.2,9226,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475005,91307.00
12/30/2015 06:30,2,0.000,ALERT,210.35,297.87,60.034,1451475003,"274151322000085","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,583154.0,583154.0,3092,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475007,91308.00
12/30/2015 06:30,2,0.000,ALERT,211.48,299.67,59.991,1451475003,"201051344000633","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,302703.5,302703.5,9256,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475009,91309.00
12/30/2015 06:30,2,0.000,ALERT,211.25,299.97,59.981,1451475003,"201051344000469","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,303831.8,303831.8,9244,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475011,91310.00
12/30/2015 06:30,2,0.000,ALERT,210.57,298.77,59.986,1451475003,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,308559.6,308559.6,13895,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475013,91311.00
12/30/2015 06:30,2,0.000,ALERT,210.12,298.47,59.986,1451475003,"274151322000052","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,590706.4,590706.4,3104,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475015,91312.00
12/30/2015 06:30,2,0.000,ALERT,211.03,299.07,59.959,1451475003,"201051344000585","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,313189.5,313189.5,13890,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475016,91313.00
12/30/2015 06:30,2,0.000,ALERT,210.80,298.77,60.007,1451475003,"201051344001230","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,311687.1,311687.1,13932,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475018,91314.00
12/30/2015 06:30,2,0.000,ALERT,211.25,299.67,59.949,1451475003,"201051344000582","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,306529.1,306529.1,13888,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475020,91315.00
12/30/2015 06:30,2,0.000,ALERT,210.57,299.07,59.991,1451475003,"201051344000955","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,315552.2,315552.2,13877,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475022,91316.00
12/30/2015 06:30,2,0.000,ALERT,210.35,297.57,59.981,1451475003,"274151322000094","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,476322.9,476322.9,3231,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475024,91317.00
12/30/2015 06:30,2,0.000,ALERT,211.25,301.17,60.012,1451475003,"201051344000579","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,317306.2,317306.2,9241,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475026,91318.00
12/30/2015 06:30,2,0.000,ALERT,210.80,299.07,59.986,1451475003,"201051344000890","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,314018.1,314018.1,13923,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475027,91319.00
12/30/2015 06:30,2,0.000,ALERT,210.80,298.47,59.986,1451475003,"201051344000438","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,315757.8,315757.8,13892,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475029,91320.00
12/30/2015 06:30,2,0.000,ALERT,211.03,298.17,59.991,1451475003,"201051344000417","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,309940.9,309940.9,13930,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475031,91321.00
12/30/2015 06:30,2,0.000,ALERT,210.57,298.77,60.007,1451475003,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,585112.6,585112.6,3120,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475033,91322.00
12/30/2015 06:30,2,0.000,ALERT,210.80,297.87,60.018,1451475003,"274151322000076","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,621457.6,621457.6,3110,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475035,91323.00
12/30/2015 06:30,2,0.000,ALERT,211.25,300.87,59.996,1451475003,"201051344000868","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,301424.7,301424.7,9224,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475037,91324.00
12/30/2015 06:30,2,0.000,ALERT,210.35,299.07,59.938,1451475003,"274151322000095","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,614366.1,614366.1,3125,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475039,91325.00
12/30/2015 06:30,2,0.000,ALERT,211.03,299.97,59.981,1451475003,"201051344000988","219011344069620",0.00,-2.00,0,295.16,301.77,0.0,0.0,0.000,301666.6,301666.6,9238,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475040,91326.00
12/30/2015 06:30,2,0.000,ALERT,210.57,297.57,59.975,1451475003,"201051344001025","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,313786.7,313786.7,13886,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475042,91327.00
12/30/2015 06:30,2,0.000,ALERT,211.03,300.27,59.986,1451475003,"201051344000458","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,311670.4,311670.4,9244,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475044,91328.00
12/30/2015 06:30,2,0.000,ALERT,211.70,300.27,59.991,1451475003,"201051344000853","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,308612.5,308612.5,9247,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475046,91329.00
12/30/2015 06:30,2,0.000,ALERT,211.03,298.47,59.965,1451475003,"201051344000685","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,315320.1,315320.1,13922,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475048,91330.00
12/30/2015 06:30,2,0.000,ALERT,210.80,297.87,59.970,1451475003,"201051344000917","219011344069620",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,312992.1,312992.1,13922,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475049,91331.00
12/30/2015 06:30,2,0.000,ALERT,211.25,298.77,59.970,1451475003,"201051344001145","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,316063.1,316063.1,13927,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475051,91332.00
12/30/2015 06:30,2,0.000,ALERT,211.03,298.17,59.981,1451475003,"201051344000651","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,310228.3,310228.3,13901,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475053,91333.00
12/30/2015 06:30,2,0.000,ALERT,209.90,297.57,59.970,1451475003,"274151322000088","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,568294.7,568294.7,3085,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475055,91334.00
12/30/2015 06:30,2,0.000,ALERT,211.03,297.57,59.970,1451475003,"274151322000068","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,476251.3,476251.3,3234,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475057,91335.00
12/30/2015 06:30,2,0.000,ALERT,210.57,298.47,59.970,1451475003,"201051344001135","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,306764.4,306764.4,13887,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475058,91336.00
12/30/2015 06:30,2,0.000,ALERT,210.80,300.57,59.959,1451475003,"201051344000594","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,312771.3,312771.3,9243,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475060,91337.00
12/30/2015 06:30,2,0.000,ALERT,210.80,298.17,59.970,1451475003,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,313144.0,313144.0,13900,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475062,91338.00
12/30/2015 06:30,2,0.000,ALERT,210.35,298.17,59.954,1451475003,"274151322000054","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,580406.3,580406.3,3089,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475064,91339.00
12/30/2015 06:30,2,0.000,ALERT,211.48,299.97,59.970,1451475003,"201051344000867","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,301846.3,301846.3,9232,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475065,91340.00
12/30/2015 06:30,2,0.000,ALERT,210.80,298.77,59.986,1451475003,"201051344001093","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,311444.3,311444.3,13911,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475067,91341.00
12/30/2015 06:30,2,0.000,ALERT,211.03,299.97,59.965,1451475003,"201051344000900","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,314957.1,314957.1,9220,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475069,91342.00
12/30/2015 06:30,2,0.000,ALERT,211.25,299.37,59.991,1451475003,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,308710.6,308710.6,9234,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475071,91343.00
12/30/2015 06:30,2,0.000,ALERT,211.25,300.57,59.965,1451475003,"201051344000569","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,316467.9,316467.9,9210,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475073,91344.00
12/30/2015 06:30,2,0.000,ALERT,211.03,299.97,59.981,1451475003,"201051344000983","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,311579.6,311579.6,9233,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475075,91345.00
12/30/2015 06:30,2,0.000,ALERT,211.25,300.27,59.933,1451475003,"201051344001158","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,307009.2,307009.2,9260,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475077,91346.00
12/30/2015 06:30,2,0.000,ALERT,211.48,300.57,59.970,1451475003,"201051344000576","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,309405.0,309405.0,9221,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475079,91347.00
12/30/2015 06:30,2,0.000,ALERT,210.35,296.96,59.965,1451475003,"274151322000087","219011344069620",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,555865.5,555865.5,3106,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475080,91348.00
12/30/2015 06:45,2,0.000,ALERT,211.48,299.97,59.986,1451475904,"201051344000645","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,309903.2,309903.2,9228,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475906,91349.00
12/30/2015 06:45,2,0.000,ALERT,210.35,297.26,59.965,1451475904,"274151322000085","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,583154.0,583154.0,3094,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475908,91350.00
12/30/2015 06:45,2,0.000,ALERT,211.48,299.37,59.970,1451475904,"201051344000633","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,302703.5,302703.5,9258,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475909,91351.00
12/30/2015 06:45,2,0.000,ALERT,211.25,299.97,59.959,1451475904,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,303831.8,303831.8,9246,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475911,91352.00
12/30/2015 06:45,2,0.000,ALERT,210.35,298.47,59.970,1451475904,"201051344000646","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,308559.6,308559.6,13897,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475913,91353.00
12/30/2015 06:45,2,0.000,ALERT,210.12,297.57,59.975,1451475904,"274151322000052","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,590706.4,590706.4,3106,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475915,91354.00
12/30/2015 06:45,2,0.000,ALERT,210.57,298.47,59.975,1451475904,"201051344000585","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,313189.5,313189.5,13892,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475917,91355.00
12/30/2015 06:45,2,0.000,ALERT,210.35,298.47,59.981,1451475904,"201051344001230","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,311687.1,311687.1,13934,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475919,91356.00
12/30/2015 06:45,2,0.000,ALERT,211.03,299.07,59.928,1451475904,"201051344000582","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,306529.1,306529.1,13890,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475921,91357.00
12/30/2015 06:45,2,0.000,ALERT,210.12,297.87,59.965,1451475904,"201051344000955","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,315552.2,315552.2,13879,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475922,91358.00
12/30/2015 06:45,2,0.000,ALERT,210.35,296.96,59.996,1451475904,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,476322.9,476322.9,3233,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475924,91359.00
12/30/2015 06:45,2,0.000,ALERT,211.03,300.87,59.954,1451475904,"201051344000579","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,317306.2,317306.2,9243,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475926,91360.00
12/30/2015 06:45,2,0.000,ALERT,210.35,298.47,59.965,1451475904,"201051344000890","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,314018.1,314018.1,13925,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475928,91361.00
12/30/2015 06:45,2,0.000,ALERT,210.35,297.87,59.970,1451475904,"201051344000438","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,315757.8,315757.8,13894,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475929,91362.00
12/30/2015 06:45,2,0.000,ALERT,210.57,297.57,59.975,1451475904,"201051344000417","219011344069620",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,309940.9,309940.9,13932,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475931,91363.00
12/30/2015 06:45,2,0.000,ALERT,210.57,298.17,59.975,1451475904,"274151322000083","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,585112.6,585112.6,3122,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475933,91364.00
12/30/2015 06:45,2,0.000,ALERT,211.03,297.87,59.996,1451475904,"274151322000076","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,621457.6,621457.6,3112,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475935,91365.00
12/30/2015 06:45,2,0.000,ALERT,211.03,300.87,59.986,1451475904,"201051344000868","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,301424.7,301424.7,9226,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475937,91366.00
12/30/2015 06:45,2,0.000,ALERT,210.35,299.07,59.965,1451475904,"274151322000095","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,614366.1,614366.1,3127,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475939,91367.00
12/30/2015 06:45,2,0.000,ALERT,210.80,299.67,60.012,1451475904,"201051344000988","219011344069620",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,301666.6,301666.6,9240,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475940,91368.00
12/30/2015 06:45,2,0.000,ALERT,210.35,297.57,59.970,1451475904,"201051344001025","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,313786.7,313786.7,13888,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475942,91369.00
12/30/2015 06:45,2,0.000,ALERT,211.03,300.27,59.975,1451475904,"201051344000458","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,311670.4,311670.4,9246,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475944,91370.00
12/30/2015 06:45,2,0.000,ALERT,211.48,299.67,59.944,1451475904,"201051344000853","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,308612.5,308612.5,9249,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475946,91371.00
12/30/2015 06:45,2,0.000,ALERT,210.80,298.17,59.975,1451475904,"201051344000685","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,315320.1,315320.1,13924,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475948,91372.00
12/30/2015 06:45,2,0.000,ALERT,210.57,297.26,59.975,1451475904,"201051344000917","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,312992.1,312992.1,13924,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475949,91373.00
12/30/2015 06:45,2,0.000,ALERT,210.80,298.47,59.959,1451475904,"201051344001145","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,316063.1,316063.1,13929,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475951,91374.00
12/30/2015 06:45,2,0.000,ALERT,210.57,297.57,59.954,1451475904,"201051344000651","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,310228.3,310228.3,13903,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475953,91375.00
12/30/2015 06:45,2,0.000,ALERT,209.90,296.66,59.996,1451475904,"274151322000088","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,568294.7,568294.7,3087,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475955,91376.00
12/30/2015 06:45,2,0.000,ALERT,211.03,296.96,59.975,1451475904,"274151322000068","219011344069620",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,476251.3,476251.3,3236,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475957,91377.00
12/30/2015 06:45,2,0.000,ALERT,210.12,298.17,59.970,1451475904,"201051344001135","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,306764.4,306764.4,13889,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475958,91378.00
12/30/2015 06:45,2,0.000,ALERT,210.57,300.27,59.965,1451475904,"201051344000594","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,312771.3,312771.3,9245,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475960,91379.00
12/30/2015 06:45,2,0.000,ALERT,210.57,297.87,59.922,1451475904,"201051344001203","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,313144.0,313144.0,13902,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475962,91380.00
12/30/2015 06:45,2,0.000,ALERT,210.35,297.87,59.959,1451475904,"274151322000054","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,580406.3,580406.3,3091,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475964,91381.00
12/30/2015 06:45,2,0.000,ALERT,211.25,299.37,59.970,1451475904,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,301846.3,301846.3,9234,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475966,91382.00
