ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 06:45,2,0.000,ALERT,210.57,297.87,59.970,1451475904,"201051344001093","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,311444.3,311444.3,13913,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475968,91383.00
12/30/2015 06:45,2,0.000,ALERT,211.03,299.97,59.965,1451475904,"201051344000900","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,314957.1,314957.1,9222,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475969,91384.00
12/30/2015 06:45,2,0.000,ALERT,211.25,299.07,59.965,1451475904,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,308710.6,308710.6,9236,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475971,91385.00
12/30/2015 06:45,2,0.000,ALERT,211.25,300.57,59.965,1451475904,"201051344000569","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,316467.9,316467.9,9212,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475973,91386.00
12/30/2015 06:45,2,0.000,ALERT,211.03,299.97,60.007,1451475904,"201051344000983","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,311579.6,311579.6,9235,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475975,91387.00
12/30/2015 06:45,2,0.000,ALERT,211.25,299.97,59.965,1451475904,"201051344001158","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,307009.2,307009.2,9262,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451475977,91388.00
12/30/2015 06:45,2,0.000,ALERT,211.48,300.27,59.959,1451475904,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,309405.0,309405.0,9223,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475979,91389.00
12/30/2015 06:45,2,0.000,ALERT,210.35,296.36,59.965,1451475904,"274151322000087","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,555865.5,555865.5,3108,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451475980,91390.00
12/30/2015 07:00,2,0.000,ALERT,211.03,299.07,60.002,1451476803,"201051344000645","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,309903.2,309903.2,9230,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476805,91391.00
12/30/2015 07:00,2,0.000,ALERT,209.67,296.66,59.970,1451476803,"274151322000085","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,583154.0,583154.0,3096,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476807,91392.00
12/30/2015 07:00,2,0.000,ALERT,211.25,299.07,60.028,1451476803,"201051344000633","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,302703.5,302703.5,9260,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451476809,91393.00
12/30/2015 07:00,2,0.000,ALERT,210.80,299.37,59.975,1451476803,"201051344000469","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,303831.8,303831.8,9248,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476811,91394.00
12/30/2015 07:00,2,0.000,ALERT,209.90,297.26,59.975,1451476803,"201051344000646","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,308559.6,308559.6,13899,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476813,91395.00
12/30/2015 07:00,2,0.000,ALERT,209.22,297.57,59.922,1451476803,"274151322000052","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,590706.4,590706.4,3108,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476815,91396.00
12/30/2015 07:00,2,0.000,ALERT,210.12,297.57,59.965,1451476803,"201051344000585","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,313189.5,313189.5,13894,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476817,91397.00
12/30/2015 07:00,2,0.000,ALERT,210.12,297.87,59.970,1451476803,"201051344001230","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,311687.1,311687.1,13936,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476818,91398.00
12/30/2015 07:00,2,0.000,ALERT,210.57,298.47,59.965,1451476803,"201051344000582","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,306529.1,306529.1,13892,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476820,91399.00
12/30/2015 07:00,2,0.000,ALERT,209.67,297.57,59.959,1451476803,"201051344000955","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,315552.2,315552.2,13881,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476822,91400.00
12/30/2015 07:00,2,0.000,ALERT,209.67,296.36,59.954,1451476803,"274151322000094","219011344069620",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,476322.9,476322.9,3235,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476824,91401.00
12/30/2015 07:00,2,0.000,ALERT,210.80,299.97,59.949,1451476803,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,317306.2,317306.2,9245,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476826,91402.00
12/30/2015 07:00,2,0.000,ALERT,209.67,297.57,59.959,1451476803,"201051344000890","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,314018.1,314018.1,13927,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476828,91403.00
12/30/2015 07:00,2,0.000,ALERT,210.12,297.26,59.938,1451476803,"201051344000438","219011344069620",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,315757.8,315757.8,13896,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476829,91404.00
12/30/2015 07:00,2,0.000,ALERT,210.35,296.96,59.949,1451476803,"201051344000417","219011344069620",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,309940.9,309940.9,13934,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451476831,91405.00
12/30/2015 07:00,2,0.000,ALERT,209.67,297.87,59.938,1451476803,"274151322000083","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,585112.6,585112.6,3124,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476833,91406.00
12/30/2015 07:00,2,0.000,ALERT,210.12,297.26,59.917,1451476803,"274151322000076","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,621457.6,621457.6,3114,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451476835,91407.00
12/30/2015 07:00,2,0.000,ALERT,210.80,299.97,59.949,1451476803,"201051344000868","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,301424.7,301424.7,9228,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476837,91408.00
12/30/2015 07:00,2,0.000,ALERT,209.67,298.17,59.907,1451476803,"274151322000095","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,614366.1,614366.1,3129,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476839,91409.00
12/30/2015 07:00,2,0.000,ALERT,210.35,299.07,59.944,1451476803,"201051344000988","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,301666.6,301666.6,9242,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451476840,91410.00
12/30/2015 07:00,2,0.000,ALERT,209.67,296.36,59.981,1451476803,"201051344001025","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,313786.7,313786.7,13890,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476842,91411.00
12/30/2015 07:00,2,0.000,ALERT,210.57,299.07,59.944,1451476803,"201051344000458","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,311670.4,311670.4,9248,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476844,91412.00
12/30/2015 07:00,2,0.000,ALERT,211.25,299.07,59.922,1451476803,"201051344000853","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,308612.5,308612.5,9251,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451476846,91413.00
12/30/2015 07:00,2,0.000,ALERT,210.35,297.57,59.938,1451476803,"201051344000685","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,315320.1,315320.1,13926,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476848,91414.00
12/30/2015 07:00,2,0.000,ALERT,210.12,296.36,59.928,1451476803,"201051344000917","219011344069620",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,312992.1,312992.1,13926,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476849,91415.00
12/30/2015 07:00,2,0.000,ALERT,210.35,297.57,59.938,1451476803,"201051344001145","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,316063.1,316063.1,13931,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451476851,91416.00
12/30/2015 07:00,2,0.000,ALERT,210.12,296.36,59.944,1451476803,"201051344000651","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,310228.3,310228.3,13905,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451476853,91417.00
12/30/2015 07:00,2,0.000,ALERT,209.22,296.66,59.944,1451476803,"274151322000088","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,568294.7,568294.7,3089,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476855,91418.00
12/30/2015 07:00,2,0.000,ALERT,210.12,295.46,59.928,1451476803,"274151322000068","219011344069620",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,476251.3,476251.3,3238,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476857,91419.00
12/30/2015 07:00,2,0.000,ALERT,209.67,297.26,59.933,1451476803,"201051344001135","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,306764.4,306764.4,13891,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476858,91420.00
12/30/2015 07:00,2,0.000,ALERT,210.12,299.67,59.928,1451476803,"201051344000594","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,312771.3,312771.3,9247,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476860,91421.00
12/30/2015 07:00,2,0.000,ALERT,209.90,296.66,59.928,1451476803,"201051344001203","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,313144.0,313144.0,13904,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451476862,91422.00
12/30/2015 07:00,2,0.000,ALERT,209.44,296.66,59.933,1451476803,"274151322000054","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,580406.3,580406.3,3093,0,0,0,L,1151911521,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476864,91423.00
12/30/2015 07:00,2,0.000,ALERT,210.80,298.77,59.912,1451476803,"201051344000867","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,301846.3,301846.3,9236,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476866,91424.00
12/30/2015 07:00,2,0.000,ALERT,209.90,296.96,59.959,1451476803,"201051344001093","219011344069620",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,311444.3,311444.3,13915,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476867,91425.00
12/30/2015 07:00,2,0.000,ALERT,210.35,299.07,59.938,1451476803,"201051344000900","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,314957.1,314957.1,9224,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451476869,91426.00
12/30/2015 07:00,2,0.000,ALERT,210.80,298.17,59.891,1451476803,"201051344000648","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,308710.6,308710.6,9238,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476871,91427.00
12/30/2015 07:00,2,0.000,ALERT,210.57,299.67,59.933,1451476803,"201051344000569","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,316467.9,316467.9,9214,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476873,91428.00
12/30/2015 07:00,2,0.000,ALERT,210.57,299.37,59.922,1451476803,"201051344000983","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,311579.6,311579.6,9237,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476875,91429.00
12/30/2015 07:00,2,0.000,ALERT,210.57,298.77,59.933,1451476803,"201051344001158","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,307009.2,307009.2,9264,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476877,91430.00
12/30/2015 07:00,2,0.000,ALERT,211.03,299.67,59.922,1451476803,"201051344000576","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,309405.0,309405.0,9225,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476879,91431.00
12/30/2015 07:00,2,0.000,ALERT,209.67,296.06,59.928,1451476803,"274151322000087","219011344069620",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,555865.5,555865.5,3110,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451476880,91432.00
12/30/2015 07:15,2,0.000,ALERT,212.16,300.57,59.970,1451477703,"201051344000645","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,309903.2,309903.2,9232,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477705,91433.00
12/30/2015 07:15,2,0.000,ALERT,210.35,297.57,59.959,1451477703,"274151322000085","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,583154.0,583154.0,3098,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477707,91434.00
12/30/2015 07:15,2,0.000,ALERT,212.16,300.27,59.965,1451477703,"201051344000633","219011344069620",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,302703.5,302703.5,9262,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477708,91435.00
12/30/2015 07:15,2,0.000,ALERT,211.70,300.27,59.970,1451477703,"201051344000469","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,303831.8,303831.8,9250,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477710,91436.00
12/30/2015 07:15,2,0.000,ALERT,210.80,298.77,59.981,1451477703,"201051344000646","219011344069620",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,308559.6,308559.6,13901,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477712,91437.00
12/30/2015 07:15,2,0.000,ALERT,209.90,296.96,59.970,1451477703,"274151322000052","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,590706.4,590706.4,3110,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477714,91438.00
12/30/2015 07:15,2,0.000,ALERT,211.03,298.77,59.981,1451477703,"201051344000585","219011344069620",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,313189.5,313189.5,13896,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451477716,91439.00
12/30/2015 07:15,2,0.000,ALERT,210.80,299.07,59.970,1451477703,"201051344001230","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,311687.1,311687.1,13938,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477718,91440.00
12/30/2015 07:15,2,0.000,ALERT,211.48,299.67,59.981,1451477703,"201051344000582","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,306529.1,306529.1,13894,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477720,91441.00
12/30/2015 07:15,2,0.000,ALERT,210.35,298.47,59.970,1451477703,"201051344000955","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,315552.2,315552.2,13883,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477721,91442.00
12/30/2015 07:15,2,0.000,ALERT,210.35,296.66,59.975,1451477703,"274151322000094","219011344069620",0.00,-2.50,0,295.16,298.47,0.0,0.0,0.000,476322.9,476322.9,3237,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451477723,91443.00
12/30/2015 07:15,2,0.000,ALERT,211.48,300.87,59.938,1451477703,"201051344000579","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,317306.2,317306.2,9247,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477725,91444.00
12/30/2015 07:15,2,0.000,ALERT,210.57,298.77,59.981,1451477703,"201051344000890","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,314018.1,314018.1,13929,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451477727,91445.00
12/30/2015 07:15,2,0.000,ALERT,210.80,298.17,59.981,1451477703,"201051344000438","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,315757.8,315757.8,13898,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451477729,91446.00
12/30/2015 07:15,2,0.000,ALERT,211.03,297.87,59.986,1451477703,"201051344000417","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,309940.9,309940.9,13936,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477731,91447.00
12/30/2015 07:15,2,0.000,ALERT,210.35,297.57,59.975,1451477703,"274151322000083","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,585112.6,585112.6,3126,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477732,91448.00
12/30/2015 07:15,2,0.000,ALERT,210.80,297.87,59.975,1451477703,"274151322000076","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,621457.6,621457.6,3116,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477734,91449.00
12/30/2015 07:15,2,0.000,ALERT,211.25,300.87,59.981,1451477703,"201051344000868","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,301424.7,301424.7,9230,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451477736,91450.00
12/30/2015 07:15,2,0.000,ALERT,210.35,298.47,59.986,1451477703,"274151322000095","219011344069620",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,614366.1,614366.1,3131,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477738,91451.00
12/30/2015 07:15,2,0.000,ALERT,211.25,299.97,59.986,1451477703,"201051344000988","219011344069620",0.00,-2.00,0,294.56,301.47,0.0,0.0,0.000,301666.6,301666.6,9244,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477740,91452.00
12/30/2015 07:15,2,0.000,ALERT,210.35,297.26,59.959,1451477703,"201051344001025","219011344069620",0.00,-3.00,0,294.26,300.57,0.0,0.0,0.000,313786.7,313786.7,13892,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477741,91453.00
12/30/2015 07:15,2,0.000,ALERT,211.25,300.27,59.991,1451477703,"201051344000458","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,311670.4,311670.4,9250,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477743,91454.00
12/30/2015 07:15,2,0.000,ALERT,211.93,299.97,59.996,1451477703,"201051344000853","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,308612.5,308612.5,9253,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451477745,91455.00
12/30/2015 07:15,2,0.000,ALERT,211.25,298.77,59.981,1451477703,"201051344000685","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,315320.1,315320.1,13928,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451477747,91456.00
12/30/2015 07:15,2,0.000,ALERT,210.80,297.57,59.981,1451477703,"201051344000917","219011344069620",0.00,-1.00,0,293.96,299.37,0.0,0.0,0.000,312992.1,312992.1,13928,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477749,91457.00
12/30/2015 07:15,2,0.000,ALERT,211.03,298.47,59.970,1451477703,"201051344001145","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,316063.1,316063.1,13933,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477751,91458.00
12/30/2015 07:15,2,0.000,ALERT,210.80,297.57,59.986,1451477703,"201051344000651","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,310228.3,310228.3,13907,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477753,91459.00
12/30/2015 07:15,2,0.000,ALERT,209.90,296.96,59.959,1451477703,"274151322000088","219011344069620",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,568294.7,568294.7,3091,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477754,91460.00
12/30/2015 07:15,2,0.000,ALERT,210.80,296.66,59.970,1451477703,"274151322000068","219011344069620",0.00,-1.00,0,294.86,298.17,0.0,0.0,0.000,476251.3,476251.3,3240,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477756,91461.00
12/30/2015 07:15,2,0.000,ALERT,210.57,298.47,59.975,1451477703,"201051344001135","219011344069620",0.00,-2.00,0,295.16,300.57,0.0,0.0,0.000,306764.4,306764.4,13893,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477758,91462.00
12/30/2015 07:15,2,0.000,ALERT,211.03,300.57,59.959,1451477703,"201051344000594","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,312771.3,312771.3,9249,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477760,91463.00
12/30/2015 07:15,2,0.000,ALERT,210.80,298.17,59.981,1451477703,"201051344001203","219011344069620",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,313144.0,313144.0,13906,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477761,91464.00
12/30/2015 07:15,2,0.000,ALERT,210.12,297.87,59.965,1451477703,"274151322000054","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,580406.3,580406.3,3095,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477763,91465.00
12/30/2015 07:15,2,0.000,ALERT,211.70,299.67,59.986,1451477703,"201051344000867","219011344069620",0.00,-1.00,0,295.76,302.37,0.0,0.0,0.000,301846.3,301846.3,9238,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477765,91466.00
12/30/2015 07:15,2,0.000,ALERT,210.80,297.87,60.002,1451477703,"201051344001093","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,311444.3,311444.3,13917,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451477767,91467.00
12/30/2015 07:15,2,0.000,ALERT,211.25,299.97,59.975,1451477703,"201051344000900","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,314957.1,314957.1,9226,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477769,91468.00
12/30/2015 07:15,2,0.000,ALERT,211.70,299.37,59.981,1451477703,"201051344000648","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,308710.6,308710.6,9240,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477771,91469.00
12/30/2015 07:15,2,0.000,ALERT,211.48,300.57,59.970,1451477703,"201051344000569","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,316467.9,316467.9,9216,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477773,91470.00
12/30/2015 07:15,2,0.000,ALERT,211.25,299.97,59.922,1451477703,"201051344000983","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,311579.6,311579.6,9239,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477775,91471.00
12/30/2015 07:15,2,0.000,ALERT,211.48,299.97,59.970,1451477703,"201051344001158","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,307009.2,307009.2,9266,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477777,91472.00
12/30/2015 07:15,2,0.000,ALERT,211.70,300.57,59.965,1451477703,"201051344000576","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,309405.0,309405.0,9227,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477778,91473.00
12/30/2015 07:15,2,0.000,ALERT,210.35,296.36,59.959,1451477703,"274151322000087","219011344069620",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,555865.5,555865.5,3112,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451477780,91474.00
12/30/2015 07:30,2,0.000,ALERT,211.93,300.27,60.007,1451478605,"201051344000645","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,309903.2,309903.2,9234,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478607,91475.00
12/30/2015 07:30,2,0.000,ALERT,210.12,296.96,60.023,1451478605,"274151322000085","219011344069620",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,583154.0,583154.0,3100,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478608,91476.00
12/30/2015 07:30,2,0.000,ALERT,212.16,300.27,59.991,1451478605,"201051344000633","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,302703.5,302703.5,9264,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478610,91477.00
12/30/2015 07:30,2,0.000,ALERT,211.48,300.27,59.954,1451478605,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,303831.8,303831.8,9252,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478612,91478.00
12/30/2015 07:30,2,0.000,ALERT,210.80,299.37,60.018,1451478605,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,308559.6,308559.6,13903,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478614,91479.00
12/30/2015 07:30,2,0.000,ALERT,209.90,297.87,60.002,1451478605,"274151322000052","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,590706.4,590706.4,3112,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478616,91480.00
12/30/2015 07:30,2,0.000,ALERT,211.03,299.07,60.007,1451478605,"201051344000585","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,313189.5,313189.5,13898,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478618,91481.00
12/30/2015 07:30,2,0.000,ALERT,211.03,299.37,60.007,1451478605,"201051344001230","219011344069620",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,311687.1,311687.1,13940,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478620,91482.00
12/30/2015 07:30,2,0.000,ALERT,211.48,299.97,60.002,1451478605,"201051344000582","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,306529.1,306529.1,13896,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478621,91483.00
12/30/2015 07:30,2,0.000,ALERT,210.57,298.77,60.002,1451478605,"201051344000955","219011344069620",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,315552.2,315552.2,13885,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478623,91484.00
12/30/2015 07:30,2,0.000,ALERT,210.12,296.66,59.996,1451478605,"274151322000094","219011344069620",0.00,-2.50,0,294.86,298.17,0.0,0.0,0.000,476322.9,476322.9,3239,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478625,91485.00
12/30/2015 07:30,2,0.000,ALERT,211.48,301.17,60.012,1451478605,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,317306.2,317306.2,9249,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478627,91486.00
12/30/2015 07:30,2,0.000,ALERT,210.80,299.37,60.018,1451478605,"201051344000890","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,314018.1,314018.1,13931,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478629,91487.00
12/30/2015 07:30,2,0.000,ALERT,210.80,298.77,60.002,1451478605,"201051344000438","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,315757.8,315757.8,13900,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478630,91488.00
12/30/2015 07:30,2,0.000,ALERT,211.03,298.17,60.002,1451478605,"201051344000417","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,309940.9,309940.9,13938,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478632,91489.00
12/30/2015 07:30,2,0.000,ALERT,210.35,297.87,60.002,1451478605,"274151322000083","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,585112.6,585112.6,3128,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478634,91490.00
12/30/2015 07:30,2,0.000,ALERT,210.80,296.96,60.034,1451478605,"274151322000076","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,621457.6,621457.6,3118,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478636,91491.00
12/30/2015 07:30,2,0.000,ALERT,211.48,301.17,60.002,1451478605,"201051344000868","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,301424.7,301424.7,9232,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478638,91492.00
12/30/2015 07:30,2,0.000,ALERT,210.12,298.47,60.002,1451478605,"274151322000095","219011344069620",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,614366.1,614366.1,3133,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478640,91493.00
12/30/2015 07:30,2,0.000,ALERT,211.25,299.97,60.002,1451478605,"201051344000988","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,301666.6,301666.6,9246,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478641,91494.00
12/30/2015 07:30,2,0.000,ALERT,210.80,298.17,59.996,1451478605,"201051344001025","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,313786.7,313786.7,13894,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478643,91495.00
12/30/2015 07:30,2,0.000,ALERT,211.25,300.27,59.996,1451478605,"201051344000458","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,311670.4,311670.4,9252,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478645,91496.00
12/30/2015 07:30,2,0.000,ALERT,211.93,299.97,59.996,1451478605,"201051344000853","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,308612.5,308612.5,9255,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478647,91497.00
12/30/2015 07:30,2,0.000,ALERT,211.25,299.07,59.991,1451478605,"201051344000685","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,315320.1,315320.1,13930,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478648,91498.00
12/30/2015 07:30,2,0.000,ALERT,211.03,298.47,59.986,1451478605,"201051344000917","219011344069620",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,312992.1,312992.1,13930,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478650,91499.00
12/30/2015 07:30,2,0.000,ALERT,211.25,299.07,59.986,1451478605,"201051344001145","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,316063.1,316063.1,13935,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478652,91500.00
12/30/2015 07:30,2,0.000,ALERT,211.03,298.17,59.991,1451478605,"201051344000651","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,310228.3,310228.3,13909,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478654,91501.00
12/30/2015 07:30,2,0.000,ALERT,209.67,296.66,59.986,1451478605,"274151322000088","219011344069620",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,568294.7,568294.7,3093,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478656,91502.00
12/30/2015 07:30,2,0.000,ALERT,210.80,296.36,59.986,1451478605,"274151322000068","219011344069620",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,476251.3,476251.3,3242,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478657,91503.00
12/30/2015 07:30,2,0.000,ALERT,210.57,298.77,59.991,1451478605,"201051344001135","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,306764.4,306764.4,13895,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478659,91504.00
12/30/2015 07:30,2,0.000,ALERT,211.03,300.87,59.991,1451478605,"201051344000594","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,312771.3,312771.3,9251,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478661,91505.00
12/30/2015 07:30,2,0.000,ALERT,211.03,298.47,59.986,1451478605,"201051344001203","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,313144.0,313144.0,13908,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478663,91506.00
12/30/2015 07:30,2,0.000,ALERT,209.90,297.26,60.007,1451478605,"274151322000054","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,580406.3,580406.3,3097,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478665,91507.00
12/30/2015 07:30,2,0.000,ALERT,211.70,300.27,59.975,1451478605,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,301846.3,301846.3,9240,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478667,91508.00
12/30/2015 07:30,2,0.000,ALERT,210.80,298.47,59.986,1451478605,"201051344001093","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,311444.3,311444.3,13919,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478669,91509.00
12/30/2015 07:30,2,0.000,ALERT,211.25,300.27,60.012,1451478605,"201051344000900","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,314957.1,314957.1,9228,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478671,91510.00
12/30/2015 07:30,2,0.000,ALERT,211.70,299.67,59.986,1451478605,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,308710.6,308710.6,9242,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478673,91511.00
12/30/2015 07:30,2,0.000,ALERT,211.48,300.87,59.981,1451478605,"201051344000569","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,316467.9,316467.9,9218,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478675,91512.00
12/30/2015 07:30,2,0.000,ALERT,211.25,300.27,60.002,1451478605,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,311579.6,311579.6,9241,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478676,91513.00
12/30/2015 07:30,2,0.000,ALERT,211.48,300.27,59.981,1451478605,"201051344001158","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,307009.2,307009.2,9268,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478678,91514.00
12/30/2015 07:30,2,0.000,ALERT,211.93,300.87,59.981,1451478605,"201051344000576","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,309405.0,309405.0,9229,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451478680,91515.00
12/30/2015 07:30,2,0.000,ALERT,209.90,295.76,59.970,1451478605,"274151322000087","219011344069620",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,555865.5,555865.5,3114,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451478682,91516.00
12/30/2015 07:45,2,0.000,ALERT,212.83,301.77,60.018,1451479503,"201051344000645","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,309903.2,309903.2,9236,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479505,91517.00
12/30/2015 07:45,2,0.000,ALERT,211.48,299.37,59.981,1451479503,"274151322000085","219011344069620",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,583154.0,583154.0,3102,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479507,91518.00
12/30/2015 07:45,2,0.000,ALERT,212.83,301.47,60.012,1451479503,"201051344000633","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,302703.5,302703.5,9266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479509,91519.00
12/30/2015 07:45,2,0.000,ALERT,212.38,301.77,59.991,1451479503,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,303831.8,303831.8,9254,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479511,91520.00
12/30/2015 07:45,2,0.000,ALERT,211.03,299.37,59.991,1451479503,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,308559.6,308559.6,13905,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451479513,91521.00
12/30/2015 07:45,2,0.000,ALERT,211.03,299.97,59.991,1451479503,"274151322000052","219011344069620",0.00,-2.00,0,294.86,301.17,0.0,0.0,0.000,590706.4,590706.4,3114,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479515,91522.00
12/30/2015 07:45,2,0.000,ALERT,211.48,299.67,59.996,1451479503,"201051344000585","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,313189.5,313189.5,13900,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479516,91523.00
12/30/2015 07:45,2,0.000,ALERT,211.25,299.67,59.996,1451479503,"201051344001230","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,311687.1,311687.1,13942,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479518,91524.00
12/30/2015 07:45,2,0.000,ALERT,211.70,299.97,59.991,1451479503,"201051344000582","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,306529.1,306529.1,13898,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479520,91525.00
12/30/2015 07:45,2,0.000,ALERT,211.03,299.67,60.002,1451479503,"201051344000955","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,315552.2,315552.2,13887,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479522,91526.00
12/30/2015 07:45,2,0.000,ALERT,211.25,298.47,59.986,1451479503,"274151322000094","219011344069620",0.00,-2.50,0,294.56,300.27,0.0,0.0,0.000,476322.9,476322.9,3241,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451479524,91527.00
12/30/2015 07:45,2,0.000,ALERT,212.16,302.37,59.996,1451479503,"201051344000579","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,317306.2,317306.2,9251,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479526,91528.00
