ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 07:45,2,0.000,ALERT,211.25,299.67,59.996,1451479503,"201051344000890","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,314018.1,314018.1,13933,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479527,91529.00
12/30/2015 07:45,2,0.000,ALERT,211.48,299.67,59.996,1451479503,"201051344000438","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,315757.8,315757.8,13902,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479529,91530.00
12/30/2015 07:45,2,0.000,ALERT,211.48,298.77,59.996,1451479503,"201051344000417","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,309940.9,309940.9,13940,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479531,91531.00
12/30/2015 07:45,2,0.000,ALERT,211.48,299.67,59.986,1451479503,"274151322000083","219011344069620",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,585112.6,585112.6,3130,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479533,91532.00
12/30/2015 07:45,2,0.000,ALERT,211.93,299.97,59.986,1451479503,"274151322000076","219011344069620",0.00,-1.50,0,294.86,301.17,0.0,0.0,0.000,621457.6,621457.6,3120,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479535,91533.00
12/30/2015 07:45,2,0.000,ALERT,212.16,302.68,60.002,1451479503,"201051344000868","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,301424.7,301424.7,9234,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479536,91534.00
12/30/2015 07:45,2,0.000,ALERT,211.25,300.57,59.970,1451479503,"274151322000095","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,614366.1,614366.1,3135,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479538,91535.00
12/30/2015 07:45,2,0.000,ALERT,211.93,301.47,59.991,1451479503,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.98,0.0,0.0,0.000,301666.6,301666.6,9248,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479540,91536.00
12/30/2015 07:45,2,0.000,ALERT,211.03,298.77,59.991,1451479503,"201051344001025","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,313786.7,313786.7,13896,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479542,91537.00
12/30/2015 07:45,2,0.000,ALERT,212.16,302.07,59.981,1451479503,"201051344000458","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,311670.4,311670.4,9254,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479544,91538.00
12/30/2015 07:45,2,0.000,ALERT,212.61,301.47,59.991,1451479503,"201051344000853","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,308612.5,308612.5,9257,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479545,91539.00
12/30/2015 07:45,2,0.000,ALERT,211.70,299.37,59.975,1451479503,"201051344000685","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,315320.1,315320.1,13932,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479547,91540.00
12/30/2015 07:45,2,0.000,ALERT,211.48,298.77,59.991,1451479503,"201051344000917","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,312992.1,312992.1,13932,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451479549,91541.00
12/30/2015 07:45,2,0.000,ALERT,211.48,299.37,59.981,1451479503,"201051344001145","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,316063.1,316063.1,13937,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451479551,91542.00
12/30/2015 07:45,2,0.000,ALERT,211.70,299.07,60.002,1451479503,"201051344000651","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,310228.3,310228.3,13911,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451479553,91543.00
12/30/2015 07:45,2,0.000,ALERT,211.03,299.07,59.975,1451479503,"274151322000088","219011344069620",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,568294.7,568294.7,3095,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479554,91544.00
12/30/2015 07:45,2,0.000,ALERT,211.93,298.77,59.991,1451479503,"274151322000068","219011344069620",0.00,-1.00,0,294.26,299.97,0.0,0.0,0.000,476251.3,476251.3,3244,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451479556,91545.00
12/30/2015 07:45,2,0.000,ALERT,210.80,298.77,59.981,1451479503,"201051344001135","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,306764.4,306764.4,13897,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479558,91546.00
12/30/2015 07:45,2,0.000,ALERT,211.70,302.07,59.959,1451479503,"201051344000594","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,312771.3,312771.3,9253,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479560,91547.00
12/30/2015 07:45,2,0.000,ALERT,211.25,299.07,59.981,1451479503,"201051344001203","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,313144.0,313144.0,13910,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479562,91548.00
12/30/2015 07:45,2,0.000,ALERT,211.25,299.37,59.986,1451479503,"274151322000054","219011344069620",0.00,-1.50,0,295.16,301.17,0.0,0.0,0.000,580406.3,580406.3,3099,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479563,91549.00
12/30/2015 07:45,2,0.000,ALERT,212.16,300.87,59.970,1451479503,"201051344000867","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,301846.3,301846.3,9242,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479565,91550.00
12/30/2015 07:45,2,0.000,ALERT,211.25,299.37,59.986,1451479503,"201051344001093","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,311444.3,311444.3,13921,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479567,91551.00
12/30/2015 07:45,2,0.000,ALERT,211.93,301.77,59.975,1451479503,"201051344000900","219011344069620",0.00,-2.00,0,297.87,305.38,0.0,0.0,0.000,314957.1,314957.1,9230,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479569,91552.00
12/30/2015 07:45,2,0.000,ALERT,212.16,300.27,59.975,1451479503,"201051344000648","219011344069620",0.00,-3.00,0,297.87,305.98,0.0,0.0,0.000,308710.6,308710.6,9244,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479570,91553.00
12/30/2015 07:45,2,0.000,ALERT,211.93,302.07,60.023,1451479503,"201051344000569","219011344069620",0.00,-2.00,0,299.07,306.88,0.0,0.0,0.000,316467.9,316467.9,9220,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451479572,91554.00
12/30/2015 07:45,2,0.000,ALERT,211.93,301.47,59.981,1451479503,"201051344000983","219011344069620",0.00,-1.50,0,298.47,306.28,0.0,0.0,0.000,311579.6,311579.6,9243,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479574,91555.00
12/30/2015 07:45,2,0.000,ALERT,211.93,301.17,59.975,1451479503,"201051344001158","219011344069620",0.00,-2.50,0,297.87,305.08,0.0,0.0,0.000,307009.2,307009.2,9270,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451479576,91556.00
12/30/2015 07:45,2,0.000,ALERT,212.38,302.07,59.975,1451479503,"201051344000576","219011344069620",0.00,-2.00,0,298.47,305.98,0.0,0.0,0.000,309405.0,309405.0,9231,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479578,91557.00
12/30/2015 07:45,2,0.000,ALERT,211.25,298.47,59.965,1451479503,"274151322000087","219011344069620",0.00,-0.50,0,293.96,299.97,0.0,0.0,0.000,555865.5,555865.5,3116,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451479580,91558.00
12/30/2015 08:00,2,0.000,ALERT,212.38,301.17,60.002,1451480403,"201051344000645","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,309903.2,309903.2,9238,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480405,91559.00
12/30/2015 08:00,2,0.000,ALERT,211.48,298.47,59.959,1451480403,"274151322000085","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,583154.0,583154.0,3104,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480406,91560.00
12/30/2015 08:00,2,0.000,ALERT,212.61,300.87,59.975,1451480403,"201051344000633","219011344069620",0.00,-2.50,0,298.17,305.38,0.0,0.0,0.000,302703.5,302703.5,9268,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480408,91561.00
12/30/2015 08:00,2,0.000,ALERT,211.93,301.17,59.981,1451480403,"201051344000469","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,303831.8,303831.8,9256,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480410,91562.00
12/30/2015 08:00,2,0.000,ALERT,211.03,298.77,59.975,1451480403,"201051344000646","219011344069620",0.00,-2.50,0,296.66,308.99,0.0,0.0,0.000,308559.6,308559.6,13907,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480412,91563.00
12/30/2015 08:00,2,0.000,ALERT,211.03,299.37,59.959,1451480403,"274151322000052","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,590706.4,590706.4,3116,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480414,91564.00
12/30/2015 08:00,2,0.000,ALERT,211.48,299.37,59.981,1451480403,"201051344000585","219011344069620",0.00,-2.00,0,296.96,308.69,0.0,0.0,0.000,313189.5,313189.5,13902,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480416,91565.00
12/30/2015 08:00,2,0.000,ALERT,211.25,299.37,59.986,1451480403,"201051344001230","219011344069620",0.00,-2.00,0,297.57,309.89,0.0,0.0,0.000,311687.1,311687.1,13944,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480418,91566.00
12/30/2015 08:00,2,0.000,ALERT,211.70,299.67,59.970,1451480403,"201051344000582","219011344069620",0.00,-2.50,0,298.17,310.19,0.0,0.0,0.000,306529.1,306529.1,13900,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480420,91567.00
12/30/2015 08:00,2,0.000,ALERT,211.03,299.07,59.975,1451480403,"201051344000955","219011344069620",0.00,-2.00,0,297.26,308.99,0.0,0.0,0.000,315552.2,315552.2,13889,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451480422,91568.00
12/30/2015 08:00,2,0.000,ALERT,211.25,298.47,59.970,1451480403,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,476322.9,476322.9,3243,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480424,91569.00
12/30/2015 08:00,2,0.000,ALERT,211.93,301.77,59.975,1451480403,"201051344000579","219011344069620",0.00,-1.50,0,300.57,306.88,0.0,0.0,0.000,317306.2,317306.2,9253,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480425,91570.00
12/30/2015 08:00,2,0.000,ALERT,211.25,299.37,59.975,1451480403,"201051344000890","219011344069620",0.00,-1.50,0,297.87,309.89,0.0,0.0,0.000,314018.1,314018.1,13935,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480427,91571.00
12/30/2015 08:00,2,0.000,ALERT,211.48,299.07,59.975,1451480403,"201051344000438","219011344069620",0.00,-2.50,0,297.57,308.99,0.0,0.0,0.000,315757.8,315757.8,13904,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480429,91572.00
12/30/2015 08:00,2,0.000,ALERT,211.48,298.77,59.981,1451480403,"201051344000417","219011344069620",0.00,-2.00,0,296.66,308.69,0.0,0.0,0.000,309940.9,309940.9,13942,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480431,91573.00
12/30/2015 08:00,2,0.000,ALERT,211.48,299.37,59.970,1451480403,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,585112.6,585112.6,3132,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480433,91574.00
12/30/2015 08:00,2,0.000,ALERT,211.93,298.77,59.996,1451480403,"274151322000076","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,621457.6,621457.6,3122,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451480434,91575.00
12/30/2015 08:00,2,0.000,ALERT,211.93,302.07,59.981,1451480403,"201051344000868","219011344069620",0.00,-2.00,0,300.57,307.18,0.0,0.0,0.000,301424.7,301424.7,9236,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451480436,91576.00
12/30/2015 08:00,2,0.000,ALERT,211.48,300.57,59.975,1451480403,"274151322000095","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,614366.1,614366.1,3137,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451480438,91577.00
12/30/2015 08:00,2,0.000,ALERT,211.70,300.87,59.954,1451480403,"201051344000988","219011344069620",0.00,-1.50,0,297.26,305.08,0.0,0.0,0.000,301666.6,301666.6,9250,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480440,91578.00
12/30/2015 08:00,2,0.000,ALERT,211.03,298.47,59.981,1451480403,"201051344001025","219011344069620",0.00,-2.50,0,296.66,308.39,0.0,0.0,0.000,313786.7,313786.7,13898,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480442,91579.00
12/30/2015 08:00,2,0.000,ALERT,211.70,301.17,59.970,1451480403,"201051344000458","219011344069620",0.00,0.00,0,299.97,306.58,0.0,0.0,0.000,311670.4,311670.4,9256,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480443,91580.00
12/30/2015 08:00,2,0.000,ALERT,212.61,301.17,59.970,1451480403,"201051344000853","219011344069620",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,308612.5,308612.5,9259,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480445,91581.00
12/30/2015 08:00,2,0.000,ALERT,211.48,299.07,59.970,1451480403,"201051344000685","219011344069620",0.00,-1.50,0,296.96,309.89,0.0,0.0,0.000,315320.1,315320.1,13934,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451480447,91582.00
12/30/2015 08:00,2,0.000,ALERT,211.48,298.47,59.965,1451480403,"201051344000917","219011344069620",0.00,-0.50,0,296.06,308.39,0.0,0.0,0.000,312992.1,312992.1,13934,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451480449,91583.00
12/30/2015 08:00,2,0.000,ALERT,211.70,299.67,59.975,1451480403,"201051344001145","219011344069620",0.00,-2.00,0,297.26,309.89,0.0,0.0,0.000,316063.1,316063.1,13939,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451480451,91584.00
12/30/2015 08:00,2,0.000,ALERT,211.48,298.77,59.970,1451480403,"201051344000651","219011344069620",0.00,-3.00,0,296.96,307.78,0.0,0.0,0.000,310228.3,310228.3,13913,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480453,91585.00
12/30/2015 08:00,2,0.000,ALERT,210.80,298.47,59.965,1451480403,"274151322000088","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,568294.7,568294.7,3097,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480455,91586.00
12/30/2015 08:00,2,0.000,ALERT,211.93,298.47,59.959,1451480403,"274151322000068","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,476251.3,476251.3,3246,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480456,91587.00
12/30/2015 08:00,2,0.000,ALERT,211.03,299.37,59.965,1451480403,"201051344001135","219011344069620",0.00,-2.00,0,297.26,308.69,0.0,0.0,0.000,306764.4,306764.4,13899,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480458,91588.00
12/30/2015 08:00,2,0.000,ALERT,211.70,302.07,59.965,1451480403,"201051344000594","219011344069620",0.00,-2.00,0,299.07,306.28,0.0,0.0,0.000,312771.3,312771.3,9255,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451480460,91589.00
12/30/2015 08:00,2,0.000,ALERT,211.48,298.77,59.965,1451480403,"201051344001203","219011344069620",0.00,-2.50,0,296.96,309.59,0.0,0.0,0.000,313144.0,313144.0,13912,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451480462,91590.00
12/30/2015 08:00,2,0.000,ALERT,211.03,298.77,59.954,1451480403,"274151322000054","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,580406.3,580406.3,3101,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480464,91591.00
12/30/2015 08:00,2,0.000,ALERT,212.38,301.17,59.959,1451480403,"201051344000867","219011344069620",0.00,-1.00,0,299.07,306.58,0.0,0.0,0.000,301846.3,301846.3,9244,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480465,91592.00
12/30/2015 08:00,2,0.000,ALERT,211.25,299.07,59.959,1451480403,"201051344001093","219011344069620",0.00,-1.00,0,296.66,308.99,0.0,0.0,0.000,311444.3,311444.3,13923,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451480467,91593.00
12/30/2015 08:00,2,0.000,ALERT,211.70,301.77,59.944,1451480403,"201051344000900","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,314957.1,314957.1,9232,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480469,91594.00
12/30/2015 08:00,2,0.000,ALERT,212.16,301.17,59.965,1451480403,"201051344000648","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,308710.6,308710.6,9246,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480471,91595.00
12/30/2015 08:00,2,0.000,ALERT,212.16,302.37,59.965,1451480403,"201051344000569","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,316467.9,316467.9,9222,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480473,91596.00
12/30/2015 08:00,2,0.000,ALERT,211.70,301.47,59.954,1451480403,"201051344000983","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,311579.6,311579.6,9245,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480475,91597.00
12/30/2015 08:00,2,0.000,ALERT,211.93,301.17,59.954,1451480403,"201051344001158","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,307009.2,307009.2,9272,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451480477,91598.00
12/30/2015 08:00,2,0.000,ALERT,212.38,302.07,59.922,1451480403,"201051344000576","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,309405.0,309405.0,9233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480478,91599.00
12/30/2015 08:00,2,0.000,ALERT,211.48,298.17,59.944,1451480403,"274151322000087","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,555865.5,555865.5,3118,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451480480,91600.00
12/30/2015 08:15,2,0.000,ALERT,212.16,300.87,59.938,1451481304,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,309903.2,309903.2,9240,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481306,91601.00
12/30/2015 08:15,2,0.000,ALERT,211.03,298.17,59.965,1451481304,"274151322000085","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,583154.0,583154.0,3106,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481308,91602.00
12/30/2015 08:15,2,0.000,ALERT,212.38,300.57,59.981,1451481304,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,302703.5,302703.5,9270,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481310,91603.00
12/30/2015 08:15,2,0.000,ALERT,211.93,300.87,59.975,1451481304,"201051344000469","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,303831.8,303831.8,9258,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481312,91604.00
12/30/2015 08:15,2,0.000,ALERT,210.57,299.07,59.944,1451481304,"201051344000646","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,308559.6,308559.6,13909,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451481314,91605.00
12/30/2015 08:15,2,0.000,ALERT,211.03,298.47,59.975,1451481304,"274151322000052","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,590706.4,590706.4,3118,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481316,91606.00
12/30/2015 08:15,2,0.000,ALERT,211.03,299.07,59.975,1451481304,"201051344000585","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,313189.5,313189.5,13904,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481317,91607.00
12/30/2015 08:15,2,0.000,ALERT,211.03,299.37,59.970,1451481304,"201051344001230","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,311687.1,311687.1,13946,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481319,91608.00
12/30/2015 08:15,2,0.000,ALERT,211.48,299.97,59.981,1451481304,"201051344000582","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,306529.1,306529.1,13902,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481321,91609.00
12/30/2015 08:15,2,0.000,ALERT,210.35,299.07,59.970,1451481304,"201051344000955","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,315552.2,315552.2,13891,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481323,91610.00
12/30/2015 08:15,2,0.000,ALERT,211.03,297.57,59.965,1451481304,"274151322000094","219011344069620",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,476322.9,476322.9,3245,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481325,91611.00
12/30/2015 08:15,2,0.000,ALERT,211.70,301.77,59.970,1451481304,"201051344000579","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,317306.2,317306.2,9255,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481326,91612.00
12/30/2015 08:15,2,0.000,ALERT,210.80,299.07,59.970,1451481304,"201051344000890","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,314018.1,314018.1,13937,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451481328,91613.00
12/30/2015 08:15,2,0.000,ALERT,210.80,298.77,59.970,1451481304,"201051344000438","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,315757.8,315757.8,13906,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451481330,91614.00
12/30/2015 08:15,2,0.000,ALERT,211.03,298.17,59.975,1451481304,"201051344000417","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,309940.9,309940.9,13944,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481332,91615.00
12/30/2015 08:15,2,0.000,ALERT,211.25,299.07,59.975,1451481304,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,585112.6,585112.6,3134,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481334,91616.00
12/30/2015 08:15,2,0.000,ALERT,211.70,299.07,59.965,1451481304,"274151322000076","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,621457.6,621457.6,3124,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481335,91617.00
12/30/2015 08:15,2,0.000,ALERT,211.48,301.17,59.959,1451481304,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,301424.7,301424.7,9238,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481337,91618.00
12/30/2015 08:15,2,0.000,ALERT,211.03,299.37,59.938,1451481304,"274151322000095","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,614366.1,614366.1,3139,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481339,91619.00
12/30/2015 08:15,2,0.000,ALERT,211.48,300.57,59.965,1451481304,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,301666.6,301666.6,9252,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481341,91620.00
12/30/2015 08:15,2,0.000,ALERT,210.57,298.17,59.970,1451481304,"201051344001025","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,313786.7,313786.7,13900,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481343,91621.00
12/30/2015 08:15,2,0.000,ALERT,211.48,300.87,59.949,1451481304,"201051344000458","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,311670.4,311670.4,9258,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481344,91622.00
12/30/2015 08:15,2,0.000,ALERT,212.16,300.57,59.975,1451481304,"201051344000853","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,308612.5,308612.5,9261,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481346,91623.00
12/30/2015 08:15,2,0.000,ALERT,211.25,299.07,59.970,1451481304,"201051344000685","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,315320.1,315320.1,13936,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451481348,91624.00
12/30/2015 08:15,2,0.000,ALERT,210.80,298.47,59.944,1451481304,"201051344000917","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,312992.1,312992.1,13936,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481350,91625.00
12/30/2015 08:15,2,0.000,ALERT,211.03,299.07,59.959,1451481304,"201051344001145","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,316063.1,316063.1,13941,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481352,91626.00
12/30/2015 08:15,2,0.000,ALERT,211.03,298.47,59.991,1451481304,"201051344000651","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,310228.3,310228.3,13915,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451481353,91627.00
12/30/2015 08:15,2,0.000,ALERT,211.03,297.87,59.996,1451481304,"274151322000088","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,568294.7,568294.7,3099,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481355,91628.00
12/30/2015 08:15,2,0.000,ALERT,211.93,297.57,59.954,1451481304,"274151322000068","219011344069620",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,476251.3,476251.3,3248,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481357,91629.00
12/30/2015 08:15,2,0.000,ALERT,210.57,298.77,59.965,1451481304,"201051344001135","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,306764.4,306764.4,13901,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481359,91630.00
12/30/2015 08:15,2,0.000,ALERT,211.48,301.77,60.002,1451481304,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,312771.3,312771.3,9257,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481361,91631.00
12/30/2015 08:15,2,0.000,ALERT,211.03,298.77,59.965,1451481304,"201051344001203","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,313144.0,313144.0,13914,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451481362,91632.00
12/30/2015 08:15,2,0.000,ALERT,211.25,298.77,59.981,1451481304,"274151322000054","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,580406.3,580406.3,3103,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481364,91633.00
12/30/2015 08:15,2,0.000,ALERT,212.16,300.87,59.959,1451481304,"201051344000867","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,301846.3,301846.3,9246,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481366,91634.00
12/30/2015 08:15,2,0.000,ALERT,211.03,299.37,59.938,1451481304,"201051344001093","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,311444.3,311444.3,13925,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451481368,91635.00
12/30/2015 08:15,2,0.000,ALERT,211.93,301.47,60.002,1451481304,"201051344000900","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,314957.1,314957.1,9234,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481370,91636.00
12/30/2015 08:15,2,0.000,ALERT,212.16,300.57,59.986,1451481304,"201051344000648","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,308710.6,308710.6,9248,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481372,91637.00
12/30/2015 08:15,2,0.000,ALERT,211.93,301.77,59.981,1451481304,"201051344000569","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,316467.9,316467.9,9224,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451481374,91638.00
12/30/2015 08:15,2,0.000,ALERT,211.93,301.47,59.991,1451481304,"201051344000983","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,311579.6,311579.6,9247,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481376,91639.00
12/30/2015 08:15,2,0.000,ALERT,211.93,301.17,60.023,1451481304,"201051344001158","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,307009.2,307009.2,9274,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481377,91640.00
12/30/2015 08:15,2,0.000,ALERT,212.38,301.77,59.986,1451481304,"201051344000576","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,309405.0,309405.0,9235,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451481379,91641.00
12/30/2015 08:15,2,0.000,ALERT,211.25,297.87,59.991,1451481304,"274151322000087","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,555865.5,555865.5,3120,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451481381,91642.00
12/30/2015 08:30,2,0.000,ALERT,211.93,300.87,59.970,1451482203,"201051344000645","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,309903.2,309903.2,9242,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482205,91643.00
12/30/2015 08:30,2,0.000,ALERT,211.03,299.37,59.965,1451482203,"274151322000085","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,583154.0,583154.0,3108,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482207,91644.00
12/30/2015 08:30,2,0.000,ALERT,212.16,300.87,59.975,1451482203,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,302703.5,302703.5,9272,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482208,91645.00
12/30/2015 08:30,2,0.000,ALERT,211.48,300.87,59.965,1451482203,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,303831.8,303831.8,9260,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482210,91646.00
12/30/2015 08:30,2,0.000,ALERT,210.57,298.47,59.970,1451482203,"201051344000646","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,308559.6,308559.6,13911,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482212,91647.00
12/30/2015 08:30,2,0.000,ALERT,210.57,299.07,59.975,1451482203,"274151322000052","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,590706.4,590706.4,3120,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482214,91648.00
12/30/2015 08:30,2,0.000,ALERT,210.80,298.77,59.991,1451482203,"201051344000585","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,313189.5,313189.5,13906,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482216,91649.00
12/30/2015 08:30,2,0.000,ALERT,210.80,298.77,59.975,1451482203,"201051344001230","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,311687.1,311687.1,13948,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482218,91650.00
12/30/2015 08:30,2,0.000,ALERT,211.25,299.37,59.970,1451482203,"201051344000582","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,306529.1,306529.1,13904,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482220,91651.00
12/30/2015 08:30,2,0.000,ALERT,210.57,298.47,59.965,1451482203,"201051344000955","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,315552.2,315552.2,13893,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482222,91652.00
12/30/2015 08:30,2,0.000,ALERT,210.80,297.57,59.959,1451482203,"274151322000094","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,476322.9,476322.9,3247,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482223,91653.00
12/30/2015 08:30,2,0.000,ALERT,211.25,301.47,59.965,1451482203,"201051344000579","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,317306.2,317306.2,9257,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482225,91654.00
12/30/2015 08:30,2,0.000,ALERT,210.57,298.17,59.975,1451482203,"201051344000890","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,314018.1,314018.1,13939,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482227,91655.00
12/30/2015 08:30,2,0.000,ALERT,210.80,298.47,59.981,1451482203,"201051344000438","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,315757.8,315757.8,13908,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482229,91656.00
12/30/2015 08:30,2,0.000,ALERT,211.03,297.87,59.981,1451482203,"201051344000417","219011344069620",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,309940.9,309940.9,13946,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482231,91657.00
12/30/2015 08:30,2,0.000,ALERT,211.03,299.07,59.970,1451482203,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,585112.6,585112.6,3136,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482233,91658.00
12/30/2015 08:30,2,0.000,ALERT,211.48,297.57,59.944,1451482203,"274151322000076","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,621457.6,621457.6,3126,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451482235,91659.00
12/30/2015 08:30,2,0.000,ALERT,211.25,301.47,60.002,1451482203,"201051344000868","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,301424.7,301424.7,9240,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482237,91660.00
12/30/2015 08:30,2,0.000,ALERT,210.80,299.07,59.954,1451482203,"274151322000095","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,614366.1,614366.1,3141,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482238,91661.00
12/30/2015 08:30,2,0.000,ALERT,211.25,300.87,59.991,1451482203,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,301666.6,301666.6,9254,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482240,91662.00
12/30/2015 08:30,2,0.000,ALERT,210.57,297.57,59.975,1451482203,"201051344001025","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,313786.7,313786.7,13902,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482242,91663.00
12/30/2015 08:30,2,0.000,ALERT,211.25,300.87,59.975,1451482203,"201051344000458","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,311670.4,311670.4,9260,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482244,91664.00
12/30/2015 08:30,2,0.000,ALERT,211.93,300.57,59.981,1451482203,"201051344000853","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,308612.5,308612.5,9263,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451482246,91665.00
12/30/2015 08:30,2,0.000,ALERT,211.25,298.77,59.975,1451482203,"201051344000685","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,315320.1,315320.1,13938,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482247,91666.00
12/30/2015 08:30,2,0.000,ALERT,211.03,298.17,59.965,1451482203,"201051344000917","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,312992.1,312992.1,13938,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482249,91667.00
12/30/2015 08:30,2,0.000,ALERT,211.03,298.77,59.986,1451482203,"201051344001145","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,316063.1,316063.1,13943,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482251,91668.00
12/30/2015 08:30,2,0.000,ALERT,210.80,297.57,60.023,1451482203,"201051344000651","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,310228.3,310228.3,13917,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482253,91669.00
12/30/2015 08:30,2,0.000,ALERT,210.57,297.26,60.002,1451482203,"274151322000088","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,568294.7,568294.7,3101,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482254,91670.00
12/30/2015 08:30,2,0.000,ALERT,211.25,297.57,59.975,1451482203,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,476251.3,476251.3,3250,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482256,91671.00
12/30/2015 08:30,2,0.000,ALERT,210.35,298.17,59.975,1451482203,"201051344001135","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,306764.4,306764.4,13903,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482258,91672.00
12/30/2015 08:30,2,0.000,ALERT,211.03,301.17,60.028,1451482203,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,312771.3,312771.3,9259,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482260,91673.00
12/30/2015 08:30,2,0.000,ALERT,210.80,298.17,59.970,1451482203,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,313144.0,313144.0,13916,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482262,91674.00
