ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 08:30,2,0.000,ALERT,210.57,299.37,59.922,1451482203,"274151322000054","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,580406.3,580406.3,3105,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482263,91675.00
12/30/2015 08:30,2,0.000,ALERT,211.70,300.27,59.986,1451482203,"201051344000867","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,301846.3,301846.3,9248,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451482265,91676.00
12/30/2015 08:30,2,0.000,ALERT,210.57,298.47,59.949,1451482203,"201051344001093","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,311444.3,311444.3,13927,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482267,91677.00
12/30/2015 08:30,2,0.000,ALERT,211.25,300.57,60.012,1451482203,"201051344000900","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,314957.1,314957.1,9236,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451482269,91678.00
12/30/2015 08:30,2,0.000,ALERT,211.70,299.97,59.981,1451482203,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,308710.6,308710.6,9250,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451482271,91679.00
12/30/2015 08:30,2,0.000,ALERT,211.48,301.17,59.991,1451482203,"201051344000569","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,316467.9,316467.9,9226,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482273,91680.00
12/30/2015 08:30,2,0.000,ALERT,211.25,300.57,59.986,1451482203,"201051344000983","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,311579.6,311579.6,9249,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482275,91681.00
12/30/2015 08:30,2,0.000,ALERT,211.48,300.57,59.986,1451482203,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,307009.2,307009.2,9276,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482277,91682.00
12/30/2015 08:30,2,0.000,ALERT,211.93,301.17,59.959,1451482203,"201051344000576","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,309405.0,309405.0,9237,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451482278,91683.00
12/30/2015 08:30,2,0.000,ALERT,210.57,296.96,59.965,1451482203,"274151322000087","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,555865.5,555865.5,3122,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451482280,91684.00
12/30/2015 08:45,2,0.000,ALERT,212.61,301.47,59.981,1451483103,"201051344000645","219011344069620",0.00,-1.00,0,298.47,304.78,0.0,0.0,0.000,309903.2,309903.2,9244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451483105,91685.00
12/30/2015 08:45,2,0.000,ALERT,211.48,299.07,59.981,1451483103,"274151322000085","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,583154.0,583154.0,3110,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451483107,91686.00
12/30/2015 08:45,2,0.000,ALERT,212.61,301.17,59.981,1451483103,"201051344000633","219011344069620",0.00,-2.00,0,296.66,304.18,0.0,0.0,0.000,302703.5,302703.5,9274,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483109,91687.00
12/30/2015 08:45,2,0.000,ALERT,212.16,301.47,59.981,1451483103,"201051344000469","219011344069620",0.00,-2.50,0,297.26,303.88,0.0,0.0,0.000,303831.8,303831.8,9262,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483110,91688.00
12/30/2015 08:45,2,0.000,ALERT,210.80,299.07,59.981,1451483103,"201051344000646","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,308559.6,308559.6,13913,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483112,91689.00
12/30/2015 08:45,2,0.000,ALERT,211.03,299.07,59.965,1451483103,"274151322000052","219011344069620",0.00,-2.00,0,295.46,302.37,0.0,0.0,0.000,590706.4,590706.4,3122,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483114,91690.00
12/30/2015 08:45,2,0.000,ALERT,211.03,299.07,59.986,1451483103,"201051344000585","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,313189.5,313189.5,13908,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483116,91691.00
12/30/2015 08:45,2,0.000,ALERT,211.03,299.37,59.975,1451483103,"201051344001230","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,311687.1,311687.1,13950,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451483118,91692.00
12/30/2015 08:45,2,0.000,ALERT,211.48,300.27,59.975,1451483103,"201051344000582","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,306529.1,306529.1,13906,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483120,91693.00
12/30/2015 08:45,2,0.000,ALERT,210.57,299.07,59.986,1451483103,"201051344000955","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,315552.2,315552.2,13895,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483122,91694.00
12/30/2015 08:45,2,0.000,ALERT,211.25,298.17,59.975,1451483103,"274151322000094","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,476322.9,476322.9,3249,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483124,91695.00
12/30/2015 08:45,2,0.000,ALERT,211.93,302.07,59.981,1451483103,"201051344000579","219011344069620",0.00,-1.50,0,299.07,305.38,0.0,0.0,0.000,317306.2,317306.2,9259,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483125,91696.00
12/30/2015 08:45,2,0.000,ALERT,210.80,299.07,59.975,1451483103,"201051344000890","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,314018.1,314018.1,13941,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483127,91697.00
12/30/2015 08:45,2,0.000,ALERT,211.03,299.07,59.970,1451483103,"201051344000438","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,315757.8,315757.8,13910,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483129,91698.00
12/30/2015 08:45,2,0.000,ALERT,211.03,298.47,59.981,1451483103,"201051344000417","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,309940.9,309940.9,13948,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451483131,91699.00
12/30/2015 08:45,2,0.000,ALERT,211.48,299.07,59.975,1451483103,"274151322000083","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,585112.6,585112.6,3138,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451483133,91700.00
12/30/2015 08:45,2,0.000,ALERT,211.93,299.07,59.981,1451483103,"274151322000076","219011344069620",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,621457.6,621457.6,3128,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483134,91701.00
12/30/2015 08:45,2,0.000,ALERT,212.16,302.07,60.012,1451483103,"201051344000868","219011344069620",0.00,-2.00,0,299.07,305.68,0.0,0.0,0.000,301424.7,301424.7,9242,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483136,91702.00
12/30/2015 08:45,2,0.000,ALERT,211.25,299.97,59.922,1451483103,"274151322000095","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,614366.1,614366.1,3143,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483138,91703.00
12/30/2015 08:45,2,0.000,ALERT,211.93,301.47,59.965,1451483103,"201051344000988","219011344069620",0.00,-1.50,0,295.76,303.88,0.0,0.0,0.000,301666.6,301666.6,9256,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451483140,91704.00
12/30/2015 08:45,2,0.000,ALERT,210.80,298.17,59.970,1451483103,"201051344001025","219011344069620",0.00,-2.50,0,295.16,300.87,0.0,0.0,0.000,313786.7,313786.7,13904,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483142,91705.00
12/30/2015 08:45,2,0.000,ALERT,211.93,302.07,59.970,1451483103,"201051344000458","219011344069620",0.00,-0.50,0,298.17,305.38,0.0,0.0,0.000,311670.4,311670.4,9262,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483144,91706.00
12/30/2015 08:45,2,0.000,ALERT,212.61,301.47,59.996,1451483103,"201051344000853","219011344069620",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,308612.5,308612.5,9265,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451483145,91707.00
12/30/2015 08:45,2,0.000,ALERT,211.25,299.07,59.981,1451483103,"201051344000685","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,315320.1,315320.1,13940,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483147,91708.00
12/30/2015 08:45,2,0.000,ALERT,210.80,298.47,59.965,1451483103,"201051344000917","219011344069620",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,312992.1,312992.1,13940,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483149,91709.00
12/30/2015 08:45,2,0.000,ALERT,211.03,299.37,59.922,1451483103,"201051344001145","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,316063.1,316063.1,13945,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483151,91710.00
12/30/2015 08:45,2,0.000,ALERT,211.25,298.77,59.981,1451483103,"201051344000651","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,310228.3,310228.3,13919,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483153,91711.00
12/30/2015 08:45,2,0.000,ALERT,211.03,298.77,59.965,1451483103,"274151322000088","219011344069620",0.00,-1.00,0,295.16,301.47,0.0,0.0,0.000,568294.7,568294.7,3103,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483154,91712.00
12/30/2015 08:45,2,0.000,ALERT,211.93,298.47,59.959,1451483103,"274151322000068","219011344069620",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,476251.3,476251.3,3252,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483156,91713.00
12/30/2015 08:45,2,0.000,ALERT,210.57,299.07,60.002,1451483103,"201051344001135","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,306764.4,306764.4,13905,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483158,91714.00
12/30/2015 08:45,2,0.000,ALERT,211.70,302.07,59.981,1451483103,"201051344000594","219011344069620",0.00,-2.00,0,297.87,304.78,0.0,0.0,0.000,312771.3,312771.3,9261,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483160,91715.00
12/30/2015 08:45,2,0.000,ALERT,211.03,299.07,60.012,1451483103,"201051344001203","219011344069620",0.00,-2.50,0,295.46,302.07,0.0,0.0,0.000,313144.0,313144.0,13918,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483162,91716.00
12/30/2015 08:45,2,0.000,ALERT,211.25,299.37,59.975,1451483103,"274151322000054","219011344069620",0.00,-1.00,0,295.76,302.07,0.0,0.0,0.000,580406.3,580406.3,3107,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483164,91717.00
12/30/2015 08:45,2,0.000,ALERT,212.38,301.47,59.970,1451483103,"201051344000867","219011344069620",0.00,-1.00,0,297.57,304.78,0.0,0.0,0.000,301846.3,301846.3,9250,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451483165,91718.00
12/30/2015 08:45,2,0.000,ALERT,211.03,299.07,59.975,1451483103,"201051344001093","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,311444.3,311444.3,13929,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483167,91719.00
12/30/2015 08:45,2,0.000,ALERT,211.93,301.77,60.018,1451483103,"201051344000900","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,314957.1,314957.1,9238,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483169,91720.00
12/30/2015 08:45,2,0.000,ALERT,212.38,300.87,60.002,1451483103,"201051344000648","219011344069620",0.00,-2.50,0,297.57,304.78,0.0,0.0,0.000,308710.6,308710.6,9252,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483171,91721.00
12/30/2015 08:45,2,0.000,ALERT,212.38,302.37,59.986,1451483103,"201051344000569","219011344069620",0.00,-2.00,0,298.77,305.68,0.0,0.0,0.000,316467.9,316467.9,9228,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483173,91722.00
12/30/2015 08:45,2,0.000,ALERT,211.93,301.47,59.981,1451483103,"201051344000983","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,311579.6,311579.6,9251,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483175,91723.00
12/30/2015 08:45,2,0.000,ALERT,212.16,301.47,59.975,1451483103,"201051344001158","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,307009.2,307009.2,9278,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483177,91724.00
12/30/2015 08:45,2,0.000,ALERT,212.61,302.07,59.975,1451483103,"201051344000576","219011344069620",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,309405.0,309405.0,9239,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451483178,91725.00
12/30/2015 08:45,2,0.000,ALERT,211.48,298.77,59.970,1451483103,"274151322000087","219011344069620",0.00,-0.50,0,294.56,300.87,0.0,0.0,0.000,555865.5,555865.5,3124,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451483180,91726.00
12/30/2015 09:00,2,0.125,ALERT,211.70,301.17,59.965,1451484003,"201051344000645","219011344069620",17.35,-1.00,0,293.36,307.78,2.2,0.2,0.000,309903.2,309903.2,9246,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1451484005,91727.00
12/30/2015 09:00,2,0.018,ALERT,210.57,298.17,59.991,1451484003,"274151322000085","219011344069620",30.28,-1.50,0,291.85,300.87,0.0,0.0,0.000,583154.0,583154.0,3112,0,0,0,L,1151911521,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1451484007,91728.00
12/30/2015 09:00,2,0.000,ALERT,211.93,300.87,59.928,1451484003,"201051344000633","219011344069620",0.00,-2.00,0,291.85,302.68,0.0,0.0,0.000,302703.5,302703.5,9276,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451484009,91729.00
12/30/2015 09:00,2,0.191,ALERT,211.25,300.87,59.959,1451484003,"201051344000469","219011344069620",21.31,-2.50,0,292.46,302.98,4.2,2.1,0.000,303832.0,303832.0,9264,0,0,0,L,1122011218,0,120.20,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1451484011,91730.00
12/30/2015 09:00,2,0.000,ALERT,210.35,299.07,59.954,1451484003,"201051344000646","219011344069620",0.00,-2.50,0,290.65,307.78,0.0,0.0,0.000,308559.6,308559.6,13915,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484012,91731.00
12/30/2015 09:00,2,0.043,ALERT,210.35,299.67,59.954,1451484003,"274151322000052","219011344069620",29.68,-2.00,0,291.25,301.17,0.0,0.0,0.000,590706.4,590706.4,3124,0,0,0,L,1151911521,0,120.42,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1451484015,91732.00
12/30/2015 09:00,2,0.062,ALERT,210.80,299.37,59.959,1451484003,"201051344000585","219011344069620",31.75,-2.00,0,290.65,307.48,2.1,0.1,0.000,313189.5,313189.5,13910,0,0,0,L,1122011218,0,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1451484016,91733.00
12/30/2015 09:00,2,0.000,ALERT,210.80,299.67,59.933,1451484003,"201051344001230","219011344069620",0.00,-2.00,0,291.55,308.39,0.0,0.0,0.000,311687.1,311687.1,13952,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484019,91734.00
12/30/2015 09:00,2,0.000,ALERT,211.03,299.67,59.986,1451484003,"201051344000582","219011344069620",0.00,-2.50,0,291.85,308.39,0.0,0.0,0.000,306529.1,306529.1,13908,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451484020,91735.00
12/30/2015 09:00,2,0.100,ALERT,210.35,299.07,59.965,1451484003,"201051344000955","219011344069620",31.61,-2.00,0,291.25,308.09,3.2,1.2,0.000,315552.3,315552.3,13897,0,0,0,L,1122011218,0,120.42,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1451484022,91736.00
12/30/2015 09:00,2,0.000,ALERT,210.57,298.47,59.959,1451484003,"274151322000094","219011344069620",0.00,-2.50,0,291.25,299.97,0.0,0.0,0.000,476322.9,476322.9,3251,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484024,91737.00
12/30/2015 09:00,2,0.000,ALERT,211.25,301.77,59.970,1451484003,"201051344000579","219011344069620",0.00,-2.00,0,294.26,303.88,0.0,0.0,0.000,317306.2,317306.2,9261,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451484026,91738.00
12/30/2015 09:00,2,0.000,ALERT,210.57,299.37,59.959,1451484003,"201051344000890","219011344069620",0.00,-1.50,0,291.55,309.29,0.0,0.0,0.000,314018.1,314018.1,13943,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484027,91739.00
12/30/2015 09:00,2,0.000,ALERT,210.35,298.47,59.938,1451484003,"201051344000438","219011344069620",0.00,-2.50,0,291.55,308.09,0.0,0.0,0.000,315757.8,315757.8,13912,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484029,91740.00
12/30/2015 09:00,2,0.000,ALERT,210.80,298.17,59.965,1451484003,"201051344000417","219011344069620",0.00,-2.50,0,290.65,307.48,0.0,0.0,0.000,309940.9,309940.9,13950,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484031,91741.00
12/30/2015 09:00,2,0.000,ALERT,210.80,299.37,59.965,1451484003,"274151322000083","219011344069620",0.00,-1.50,0,291.85,301.17,0.0,0.0,0.000,585112.6,585112.6,3140,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451484033,91742.00
12/30/2015 09:00,2,0.000,ALERT,211.25,298.77,59.959,1451484003,"274151322000076","219011344069620",0.00,-2.00,0,291.85,301.17,0.0,0.0,0.000,621457.6,621457.6,3130,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484035,91743.00
12/30/2015 09:00,2,0.139,ALERT,211.03,301.47,59.996,1451484003,"201051344000868","219011344069620",20.08,-2.00,0,294.26,303.88,2.9,0.8,0.000,301424.7,301424.7,9244,0,0,0,L,1122011218,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1451484036,91744.00
12/30/2015 09:00,2,0.000,ALERT,210.57,299.37,60.002,1451484003,"274151322000095","219011344069620",0.00,-2.50,0,292.76,301.47,0.0,0.0,0.000,614366.1,614366.1,3145,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484038,91745.00
12/30/2015 09:00,2,0.000,ALERT,211.25,301.17,59.991,1451484003,"201051344000988","219011344069620",0.00,-1.50,0,290.95,302.98,0.0,0.0,0.000,301666.6,301666.6,9258,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484040,91746.00
12/30/2015 09:00,2,0.135,ALERT,210.57,298.47,59.965,1451484003,"201051344001025","219011344069620",18.83,-2.50,0,290.95,308.09,2.6,0.6,0.000,313786.8,313786.8,13906,0,0,0,L,1122011218,0,120.65,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1451484042,91747.00
12/30/2015 09:00,2,0.000,ALERT,211.25,301.17,60.007,1451484003,"201051344000458","219011344069620",0.00,-0.50,0,293.66,303.88,0.0,0.0,0.000,311670.4,311670.4,9264,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484044,91748.00
12/30/2015 09:00,2,0.160,ALERT,211.93,300.87,59.959,1451484003,"201051344000853","219011344069620",22.11,-2.00,0,293.36,303.58,3.6,1.6,0.000,308612.6,308612.6,9267,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1451484045,91749.00
12/30/2015 09:00,2,0.000,ALERT,211.03,299.07,59.965,1451484003,"201051344000685","219011344069620",0.00,-1.50,0,290.95,308.39,0.0,0.0,0.000,315320.1,315320.1,13942,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484047,91750.00
12/30/2015 09:00,2,0.000,ALERT,210.80,298.47,59.959,1451484003,"201051344000917","219011344069620",0.00,-0.50,0,289.75,306.88,0.0,0.0,0.000,312992.1,312992.1,13942,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451484049,91751.00
12/30/2015 09:00,2,0.000,ALERT,211.03,299.37,59.965,1451484003,"201051344001145","219011344069620",0.00,-2.00,0,291.55,308.99,0.0,0.0,0.000,316063.1,316063.1,13947,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451484051,91752.00
12/30/2015 09:00,2,0.000,ALERT,210.80,298.47,59.975,1451484003,"201051344000651","219011344069620",0.00,-3.50,0,290.65,306.88,0.0,0.0,0.000,310228.3,310228.3,13921,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484053,91753.00
12/30/2015 09:00,2,0.039,ALERT,210.12,298.47,59.949,1451484003,"274151322000088","219011344069620",13.02,-1.00,0,291.25,300.57,0.5,0.0,0.000,568294.7,568294.7,3105,0,0,0,L,1151911521,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451484054,91754.00
12/30/2015 09:00,2,0.000,ALERT,211.48,298.17,59.970,1451484003,"274151322000068","219011344069620",0.00,-1.00,0,290.65,299.97,0.0,0.0,0.000,476251.3,476251.3,3254,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484056,91755.00
12/30/2015 09:00,2,0.057,ALERT,210.35,299.07,59.975,1451484003,"201051344001135","219011344069620",31.79,-2.50,0,291.55,308.09,1.8,0.0,0.000,306764.4,306764.4,13907,0,0,0,L,1122011218,0,120.88,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1451484058,91756.00
12/30/2015 09:00,2,0.000,ALERT,211.03,301.47,59.965,1451484003,"201051344000594","219011344069620",0.00,-2.00,0,293.06,303.58,0.0,0.0,0.000,312771.3,312771.3,9263,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451484060,91757.00
12/30/2015 09:00,2,0.068,ALERT,210.80,299.07,59.959,1451484003,"201051344001203","219011344069620",31.11,-2.50,0,291.25,308.69,2.2,0.2,0.000,313144.0,313144.0,13920,0,0,0,L,1122011218,0,121.55,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1451484062,91758.00
12/30/2015 09:00,2,0.016,ALERT,210.57,299.67,59.959,1451484003,"274151322000054","219011344069620",31.09,-1.00,0,291.55,301.17,0.0,0.0,0.000,580406.3,580406.3,3109,0,0,0,L,1151911521,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451484063,91759.00
12/30/2015 09:00,2,0.000,ALERT,211.70,300.57,59.975,1451484003,"201051344000867","219011344069620",0.00,-1.00,0,292.76,303.58,0.0,0.0,0.000,301846.3,301846.3,9252,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484065,91760.00
12/30/2015 09:00,2,0.137,ALERT,210.57,299.07,59.970,1451484003,"201051344001093","219011344069620",31.17,-1.00,0,290.95,307.18,4.3,2.3,0.000,311444.5,311444.5,13931,0,0,0,L,1122011218,0,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1451484067,91761.00
12/30/2015 09:00,2,0.094,ALERT,211.25,301.17,59.981,1451484003,"201051344000900","219011344069620",23.24,-2.00,0,292.76,303.28,2.2,0.2,0.000,314957.1,314957.1,9240,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1451484069,91762.00
12/30/2015 09:00,2,0.000,ALERT,211.48,300.57,59.981,1451484003,"201051344000648","219011344069620",0.00,-2.50,0,292.76,303.28,0.0,0.0,0.000,308710.6,308710.6,9254,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484071,91763.00
12/30/2015 09:00,2,0.178,ALERT,211.25,301.47,59.954,1451484003,"201051344000569","219011344069620",23.68,-1.50,0,293.96,304.18,4.3,2.2,0.000,316468.1,316468.1,9230,0,0,0,L,1122011218,0,120.20,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1451484072,91764.00
12/30/2015 09:00,2,0.061,ALERT,211.25,301.17,59.970,1451484003,"201051344000983","219011344069620",31.31,-1.50,0,293.66,303.58,1.9,0.0,0.000,311579.6,311579.6,9253,0,0,0,L,1122011218,0,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1451484074,91765.00
12/30/2015 09:00,2,0.000,ALERT,211.48,300.87,59.959,1451484003,"201051344001158","219011344069620",0.00,-3.00,0,292.76,303.28,0.0,0.0,0.000,307009.2,307009.2,9280,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484076,91766.00
12/30/2015 09:00,2,0.195,ALERT,211.70,301.47,59.970,1451484003,"201051344000576","219011344069620",22.86,-2.00,0,293.66,303.58,4.5,2.4,0.000,309405.3,309405.3,9241,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1451484078,91767.00
12/30/2015 09:00,2,0.000,ALERT,210.35,296.96,59.970,1451484003,"274151322000087","219011344069620",0.00,-0.50,0,290.35,299.67,0.0,0.0,0.000,555865.5,555865.5,3126,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484080,91768.00
12/30/2015 09:15,2,0.182,ACTIVE,211.70,300.87,59.986,1451484904,"201051344000645","219011344069620",21.75,-1.00,0,299.07,302.98,4.0,1.9,0.000,309903.5,309903.5,9248,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451484905,91769.00
12/30/2015 09:15,2,0.020,ALERT,210.57,298.17,59.970,1451484904,"274151322000085","219011344069620",31.59,-1.50,0,296.66,300.57,0.0,0.0,0.000,583154.0,583154.0,3114,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451484906,91770.00
12/30/2015 09:15,2,0.000,ALERT,211.70,300.27,59.981,1451484904,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,302703.5,302703.5,9278,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484908,91771.00
12/30/2015 09:15,2,0.256,ACTIVE,211.25,332.13,59.975,1451484904,"201051344000469","219011344069620",23.18,-2.00,0,298.17,336.34,6.0,3.9,0.000,303832.7,303832.7,9266,0,0,0,L,1122011218,0,120.42,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451484909,91772.00
12/30/2015 09:15,2,0.057,ALERT,210.12,298.47,59.975,1451484904,"201051344000646","219011344069620",30.67,-2.50,0,296.66,300.57,1.8,0.0,0.000,308559.6,308559.6,13917,0,0,0,L,1122011218,0,120.88,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1451484911,91773.00
12/30/2015 09:15,2,0.043,ALERT,210.35,297.87,59.949,1451484904,"274151322000052","219011344069620",31.49,-2.00,0,296.36,301.17,0.0,0.0,0.000,590706.4,590706.4,3126,0,0,0,L,1151911521,0,119.97,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451484913,91774.00
12/30/2015 09:15,2,0.150,ALERT,210.35,298.77,59.970,1451484904,"201051344000585","219011344069620",19.52,-1.50,0,296.66,310.19,3.0,0.9,0.000,313189.6,313189.6,13912,0,0,0,L,1122011218,0,120.42,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1451484915,91775.00
12/30/2015 09:15,2,0.068,ALERT,210.35,299.07,59.970,1451484904,"201051344001230","219011344069620",31.05,-2.00,0,297.57,300.87,2.2,0.2,0.000,311687.1,311687.1,13954,0,0,0,L,1122011218,0,120.88,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1451484917,91776.00
12/30/2015 09:15,2,0.148,ALERT,211.03,299.67,59.975,1451484904,"201051344000582","219011344069620",12.72,-2.50,0,297.87,309.89,1.9,0.0,0.000,306529.3,306529.3,13910,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451484919,91777.00
12/30/2015 09:15,2,0.182,ALERT,209.90,298.47,60.007,1451484904,"201051344000955","219011344069620",20.36,-2.00,0,296.96,309.89,3.8,1.7,0.000,315552.6,315552.6,13899,0,0,0,L,1122011218,0,120.20,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1451484920,91778.00
12/30/2015 09:15,2,0.000,ALERT,210.35,297.57,60.002,1451484904,"274151322000094","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,476322.9,476322.9,3253,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451484922,91779.00
12/30/2015 09:15,2,0.096,ALERT,211.25,301.47,59.986,1451484904,"201051344000579","219011344069620",31.39,-1.50,0,299.67,303.88,3.1,1.1,0.000,317306.2,317306.2,9263,0,0,0,L,1122011218,0,120.65,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1451484924,91780.00
12/30/2015 09:15,2,0.000,ALERT,210.12,298.77,59.970,1451484904,"201051344000890","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,314018.1,314018.1,13945,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451484926,91781.00
12/30/2015 09:15,2,0.000,ALERT,210.35,298.47,59.975,1451484904,"201051344000438","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,315757.8,315757.8,13914,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484928,91782.00
12/30/2015 09:15,2,0.000,ALERT,210.35,298.17,59.981,1451484904,"201051344000417","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,309940.9,309940.9,13952,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484929,91783.00
12/30/2015 09:15,2,0.018,ALERT,210.80,298.77,59.970,1451484904,"274151322000083","219011344069620",29.04,-1.50,0,296.96,300.87,0.0,0.0,0.000,585112.6,585112.6,3142,0,0,0,L,1151911521,0,120.42,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1451484931,91784.00
12/30/2015 09:15,2,0.018,ALERT,211.25,298.47,59.928,1451484904,"274151322000076","219011344069620",31.31,-2.00,0,296.66,301.17,0.0,0.0,0.000,621457.6,621457.6,3132,0,0,0,L,1151911521,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1451484933,91785.00
12/30/2015 09:15,2,0.188,ALERT,211.25,316.20,60.002,1451484904,"201051344000868","219011344069620",22.05,-1.50,0,299.67,337.84,4.2,2.2,0.000,301425.1,301425.1,9246,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451484935,91786.00
12/30/2015 09:15,2,0.000,ALERT,210.57,299.37,59.970,1451484904,"274151322000095","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,614366.1,614366.1,3147,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484937,91787.00
12/30/2015 09:15,2,0.064,ALERT,211.03,300.27,59.949,1451484904,"201051344000988","219011344069620",31.85,-1.50,0,296.66,312.29,2.2,0.2,0.000,301666.6,301666.6,9260,0,0,0,L,1122011218,0,120.42,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1451484939,91788.00
12/30/2015 09:15,2,0.148,ACTIVE,210.12,297.87,59.965,1451484904,"201051344001025","219011344069620",21.37,-2.50,0,296.66,301.47,3.2,1.2,0.000,313787.0,313787.0,13908,0,0,0,L,1122011218,0,120.42,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451484940,91789.00
12/30/2015 09:15,2,0.102,ALERT,211.03,300.87,59.981,1451484904,"201051344000458","219011344069620",31.15,-0.50,0,299.37,303.58,3.3,1.2,0.000,311670.6,311670.6,9266,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451484941,91790.00
12/30/2015 09:15,2,0.219,ACTIVE,211.93,338.14,59.970,1451484904,"201051344000853","219011344069620",26.16,-1.00,0,299.37,348.06,5.8,3.7,0.009,308613.3,308613.3,9269,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451484942,91791.00
12/30/2015 09:15,2,0.000,ALERT,210.57,298.77,59.975,1451484904,"201051344000685","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,315320.1,315320.1,13944,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484944,91792.00
12/30/2015 09:15,2,0.062,ALERT,210.57,298.47,59.975,1451484904,"201051344000917","219011344069620",31.75,-0.50,0,295.76,310.19,2.0,0.0,0.000,312992.1,312992.1,13944,0,0,0,L,1122011218,0,120.65,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1451484946,91793.00
12/30/2015 09:15,2,0.053,ALERT,210.57,298.77,60.007,1451484904,"201051344001145","219011344069620",31.77,-2.00,0,297.57,308.69,1.8,0.0,0.000,316063.1,316063.1,13949,0,0,0,L,1122011218,0,120.88,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1451484948,91794.00
12/30/2015 09:15,2,0.166,ALERT,210.12,297.57,59.975,1451484904,"201051344000651","219011344069620",12.05,-3.00,0,296.66,308.99,2.0,0.0,0.000,310228.4,310228.4,13923,0,0,0,L,1122011218,0,120.88,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1451484949,91795.00
12/30/2015 09:15,2,0.059,ACTIVE_NO_POWER,210.35,297.87,59.981,1451484904,"274151322000088","219011344069620",22.64,-1.00,0,296.36,300.27,1.4,0.0,0.000,568294.7,568294.7,3107,0,0,0,L,1151911521,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451484950,91796.00
12/30/2015 09:15,2,0.006,ALERT,211.25,324.02,59.965,1451484904,"274151322000068","219011344069620",42.34,-1.00,0,296.06,403.97,0.0,0.0,0.000,476251.3,476251.3,3256,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1451484952,91797.00
12/30/2015 09:15,2,0.125,ALERT,209.90,298.77,59.928,1451484904,"201051344001135","219011344069620",19.38,-2.00,0,297.26,309.89,2.5,0.5,0.000,306764.4,306764.4,13909,0,0,0,L,1122011218,0,120.65,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1451484954,91798.00
12/30/2015 09:15,2,0.088,ALERT,210.80,301.17,59.970,1451484904,"201051344000594","219011344069620",31.15,-2.50,0,298.47,303.28,2.8,0.8,0.000,312771.4,312771.4,9265,0,0,0,L,1122011218,0,120.65,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1451484956,91799.00
12/30/2015 09:15,2,0.150,ALERT,210.35,298.17,59.970,1451484904,"201051344001203","219011344069620",19.92,-2.00,0,296.96,302.37,3.0,1.0,0.000,313144.1,313144.1,13922,0,0,0,L,1122011218,0,121.33,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1451484958,91800.00
12/30/2015 09:15,2,0.059,ALERT,210.57,298.47,59.965,1451484904,"274151322000054","219011344069620",20.59,-1.00,0,296.96,300.87,1.2,0.0,0.000,580406.3,580406.3,3111,0,0,0,L,1151911521,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1451484959,91801.00
12/30/2015 09:15,2,0.127,ALERT,211.70,300.57,59.970,1451484904,"201051344000867","219011344069620",15.96,-1.00,0,298.17,303.28,2.0,0.1,0.000,301846.3,301846.3,9254,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1451484961,91802.00
12/30/2015 09:15,2,0.207,ALERT,210.35,298.77,59.970,1451484904,"201051344001093","219011344069620",19.68,-1.00,0,296.96,309.89,4.2,2.1,0.000,311444.9,311444.9,13933,0,0,0,L,1122011218,0,120.65,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1451484963,91803.00
12/30/2015 09:15,2,0.131,ACTIVE,211.25,336.94,59.991,1451484904,"201051344000900","219011344069620",28.39,-1.00,0,299.07,345.96,3.8,1.7,0.009,314957.3,314957.3,9242,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451484964,91804.00
12/30/2015 09:15,2,0.166,ALERT,211.48,300.27,59.975,1451484904,"201051344000648","219011344069620",19.52,-2.50,0,298.47,307.48,3.3,1.3,0.000,308710.8,308710.8,9256,0,0,0,L,1122011218,0,120.42,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1451484966,91805.00
12/30/2015 09:15,2,0.236,ACTIVE,211.48,337.24,59.944,1451484904,"201051344000569","219011344069620",26.64,-0.50,0,299.97,348.06,6.4,4.3,0.009,316469.0,316469.0,9232,0,0,0,L,1122011218,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451484967,91806.00
12/30/2015 09:15,2,0.123,ALERT,211.25,300.87,59.975,1451484904,"201051344000983","219011344069620",17.95,-1.50,0,299.07,308.99,2.2,0.2,0.000,311579.6,311579.6,9255,0,0,0,L,1122011218,0,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1451484968,91807.00
12/30/2015 09:15,2,0.000,ALERT,211.25,300.57,59.970,1451484904,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,307009.2,307009.2,9282,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451484970,91808.00
12/30/2015 09:15,2,0.266,ACTIVE,211.93,338.44,59.975,1451484904,"201051344000576","219011344069620",25.23,-1.00,0,299.67,349.26,6.8,4.7,0.009,309406.2,309406.2,9243,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451484971,91809.00
12/30/2015 09:15,2,0.031,ALERT,210.57,297.87,59.975,1451484904,"274151322000087","219011344069620",30.34,-0.50,0,295.46,299.67,0.0,0.0,0.000,555865.5,555865.5,3128,0,0,0,L,1151911521,0,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451484973,91810.00
12/30/2015 09:30,2,0.197,ACTIVE,211.93,337.84,59.981,1451485803,"201051344000645","219011344069620",25.50,-0.50,0,299.37,349.26,5.1,3.0,0.004,309904.1,309904.1,9249,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485804,91811.00
12/30/2015 09:30,2,0.059,ALERT,211.03,299.07,59.981,1451485803,"274151322000085","219011344069620",20.16,-1.00,0,296.06,307.78,1.2,0.0,0.000,583154.0,583154.0,3116,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1451485806,91812.00
12/30/2015 09:30,2,0.000,ALERT,212.16,301.47,59.981,1451485803,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,302703.5,302703.5,9280,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451485808,91813.00
12/30/2015 09:30,2,0.270,ALERT,211.70,337.84,59.986,1451485803,"201051344000469","219011344069620",25.33,-2.00,0,297.87,345.66,6.9,4.8,0.004,303833.8,303833.8,9267,0,0,0,L,1122011218,0,120.42,121.55,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485809,91814.00
12/30/2015 09:30,2,0.055,ALERT,210.35,299.07,59.986,1451485803,"201051344000646","219011344069620",31.71,-2.50,0,296.06,303.88,1.8,0.0,0.000,308559.6,308559.6,13919,0,0,0,L,1122011218,0,121.10,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451485811,91815.00
12/30/2015 09:30,2,0.043,ALERT,210.12,298.47,59.970,1451485803,"274151322000052","219011344069620",32.20,-2.00,0,296.06,308.39,0.0,0.0,0.000,590706.4,590706.4,3128,0,0,0,L,1151911521,0,119.97,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451485813,91816.00
12/30/2015 09:30,2,0.178,ACTIVE,210.80,299.67,59.970,1451485803,"201051344000585","219011344069620",20.44,-1.50,0,296.06,303.88,3.7,1.6,0.000,313189.9,313189.9,13914,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485814,91817.00
12/30/2015 09:30,2,0.137,ALERT,210.57,299.37,60.007,1451485803,"201051344001230","219011344069620",13.28,-2.00,0,296.66,308.39,1.9,0.0,0.000,311687.1,311687.1,13956,0,0,0,L,1122011218,0,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451485816,91818.00
12/30/2015 09:30,2,0.170,ACTIVE,211.25,300.27,59.970,1451485803,"201051344000582","219011344069620",17.95,-2.50,0,297.57,304.78,3.1,1.1,0.000,306529.4,306529.4,13912,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485817,91819.00
