ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 09:30,2,0.189,ACTIVE,210.35,299.37,59.970,1451485803,"201051344000955","219011344069620",21.77,-2.00,0,296.36,303.88,4.2,2.1,0.000,315553.1,315553.1,13901,0,0,0,L,1122011218,0,120.42,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485818,91820.00
12/30/2015 09:30,2,0.000,ALERT,210.80,298.47,59.975,1451485803,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,476322.9,476322.9,3255,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451485820,91821.00
12/30/2015 09:30,2,0.098,ALERT,211.48,302.37,59.970,1451485803,"201051344000579","219011344069620",32.14,-2.00,0,299.07,307.18,3.2,1.2,0.000,317306.5,317306.5,9265,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451485822,91822.00
12/30/2015 09:30,2,0.000,ALERT,210.57,299.67,59.959,1451485803,"201051344000890","219011344069620",0.00,-1.50,0,297.26,305.38,0.0,0.0,0.000,314018.1,314018.1,13947,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451485824,91823.00
12/30/2015 09:30,2,0.000,ALERT,210.80,299.37,59.970,1451485803,"201051344000438","219011344069620",0.00,-2.50,0,296.66,304.48,0.0,0.0,0.000,315757.8,315757.8,13916,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451485825,91824.00
12/30/2015 09:30,2,0.000,ALERT,210.80,298.77,59.928,1451485803,"201051344000417","219011344069620",0.00,-2.00,0,296.06,303.58,0.0,0.0,0.000,309940.9,309940.9,13954,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451485827,91825.00
12/30/2015 09:30,2,0.020,ALERT,210.80,299.97,59.933,1451485803,"274151322000083","219011344069620",30.20,-1.50,0,296.36,300.87,0.0,0.0,0.000,585112.6,585112.6,3144,0,0,0,L,1151911521,0,120.42,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451485829,91826.00
12/30/2015 09:30,2,0.016,ALERT,211.25,299.07,59.959,1451485803,"274151322000076","219011344069620",32.22,-2.00,0,296.06,308.09,0.0,0.0,0.000,621457.6,621457.6,3134,0,0,0,L,1151911521,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451485831,91827.00
12/30/2015 09:30,2,0.189,ACTIVE,211.48,337.54,59.970,1451485803,"201051344000868","219011344069620",27.99,-0.50,0,299.37,341.15,5.4,3.3,0.009,301425.8,301425.8,9248,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485832,91828.00
12/30/2015 09:30,2,0.012,ALERT,210.57,299.97,59.959,1451485803,"274151322000095","219011344069620",29.18,-2.50,0,297.26,301.47,0.0,0.0,0.000,614366.1,614366.1,3149,0,0,0,L,1151911521,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1451485834,91829.00
12/30/2015 09:30,2,0.125,ALERT,211.25,301.17,59.965,1451485803,"201051344000988","219011344069620",17.79,-1.50,0,296.06,312.89,2.3,0.3,0.000,301666.6,301666.6,9262,0,0,0,L,1122011218,0,120.42,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1451485835,91830.00
12/30/2015 09:30,2,0.166,ACTIVE,210.35,299.07,59.949,1451485803,"201051344001025","219011344069620",24.07,-2.50,0,296.36,307.48,4.1,2.0,0.000,313787.4,313787.4,13909,0,0,0,L,1122011218,0,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485836,91831.00
12/30/2015 09:30,2,0.102,ALERT,211.25,301.47,59.975,1451485803,"201051344000458","219011344069620",31.97,-0.50,0,298.77,307.78,3.3,1.3,0.000,311670.9,311670.9,9268,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451485838,91832.00
12/30/2015 09:30,2,0.268,ALERT,211.93,338.44,59.965,1451485803,"201051344000853","219011344069620",26.98,-0.50,0,298.77,342.05,7.3,5.2,0.013,308614.3,308614.3,9270,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485840,91833.00
12/30/2015 09:30,2,0.000,ALERT,211.03,299.07,59.965,1451485803,"201051344000685","219011344069620",0.00,-2.00,0,296.66,304.18,0.0,0.0,0.000,315320.1,315320.1,13946,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451485842,91834.00
12/30/2015 09:30,2,0.137,ALERT,211.03,299.07,59.970,1451485803,"201051344000917","219011344069620",18.51,-1.00,0,295.46,310.49,2.6,0.6,0.000,312992.1,312992.1,13946,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1451485844,91835.00
12/30/2015 09:30,2,0.113,ALERT,210.80,299.37,59.928,1451485803,"201051344001145","219011344069620",14.77,-2.00,0,296.96,311.39,1.7,0.0,0.000,316063.1,316063.1,13951,0,0,0,L,1122011218,0,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451485845,91836.00
12/30/2015 09:30,2,0.172,ALERT,210.80,298.77,59.981,1451485803,"201051344000651","219011344069620",19.18,-3.00,0,296.06,307.78,3.4,1.3,0.000,310228.6,310228.6,13925,0,0,0,L,1122011218,0,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1451485847,91837.00
12/30/2015 09:30,2,0.074,ACTIVE_NO_POWER,210.35,330.93,59.965,1451485803,"274151322000088","219011344069620",26.32,-1.00,0,296.36,331.83,2.0,0.0,0.000,568294.7,568294.7,3108,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485848,91838.00
12/30/2015 09:30,2,0.006,ALERT,211.25,302.07,59.965,1451485803,"274151322000068","219011344069620",43.22,-1.00,0,295.76,414.49,0.0,0.0,0.000,476251.3,476251.3,3258,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451485850,91839.00
12/30/2015 09:30,2,0.133,ACTIVE,210.35,299.37,59.970,1451485803,"201051344001135","219011344069620",21.57,-2.00,0,296.96,304.48,2.9,0.9,0.000,306764.6,306764.6,13911,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485851,91840.00
12/30/2015 09:30,2,0.088,ALERT,211.03,301.77,59.970,1451485803,"201051344000594","219011344069620",31.91,-2.00,0,298.47,308.09,2.9,0.8,0.000,312771.6,312771.6,9267,0,0,0,L,1122011218,0,120.65,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451485853,91841.00
12/30/2015 09:30,2,0.191,ACTIVE,210.57,299.07,59.991,1451485803,"201051344001203","219011344069620",19.68,-2.00,0,296.66,305.38,3.9,1.8,0.000,313144.4,313144.4,13924,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485854,91842.00
12/30/2015 09:30,2,0.070,ACTIVE_NO_POWER,210.57,299.37,59.959,1451485803,"274151322000054","219011344069620",23.10,-0.50,0,296.36,304.18,1.6,0.0,0.000,580406.3,580406.3,3113,0,0,0,L,1151911521,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485855,91843.00
12/30/2015 09:30,2,0.139,ACTIVE,211.70,300.87,59.975,1451485803,"201051344000867","219011344069620",21.09,-1.00,0,297.87,302.98,3.0,1.0,0.000,301846.4,301846.4,9256,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485856,91844.00
12/30/2015 09:30,2,0.221,ACTIVE,210.57,299.37,59.970,1451485803,"201051344001093","219011344069620",22.76,-1.00,0,296.66,303.58,5.1,3.0,0.000,311445.5,311445.5,13935,0,0,0,L,1122011218,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485857,91845.00
12/30/2015 09:30,2,0.182,ALERT,211.48,338.14,59.949,1451485803,"201051344000900","219011344069620",28.07,-0.50,0,298.77,340.85,5.2,3.1,0.018,314957.9,314957.9,9243,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485858,91846.00
12/30/2015 09:30,2,0.184,ACTIVE,211.48,300.57,59.970,1451485803,"201051344000648","219011344069620",22.84,-2.50,0,298.47,302.68,4.3,2.2,0.000,308711.2,308711.2,9258,0,0,0,L,1122011218,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485859,91847.00
12/30/2015 09:30,2,0.252,ALERT,211.70,337.54,59.959,1451485803,"201051344000569","219011344069620",30.28,-0.50,0,300.27,341.45,7.8,5.6,0.018,316470.2,316470.2,9233,0,0,0,L,1122011218,0,120.42,121.55,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485861,91848.00
12/30/2015 09:30,2,0.154,ACTIVE,211.48,301.47,59.965,1451485803,"201051344000983","219011344069620",18.47,-1.00,0,298.77,303.28,2.9,0.9,0.000,311579.7,311579.7,9257,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485862,91849.00
12/30/2015 09:30,2,0.000,ALERT,211.48,301.47,60.002,1451485803,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,307009.2,307009.2,9284,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451485864,91850.00
12/30/2015 09:30,2,0.289,ALERT,212.16,339.04,59.949,1451485803,"201051344000576","219011344069620",28.17,-0.50,0,299.07,342.65,8.3,6.1,0.018,309407.5,309407.5,9244,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451485866,91851.00
12/30/2015 09:30,2,0.029,ALERT,210.57,297.87,59.965,1451485803,"274151322000087","219011344069620",31.11,-0.50,0,295.16,302.68,0.0,0.0,0.000,555865.5,555865.5,3130,0,0,0,L,1151911521,0,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451485867,91852.00
12/30/2015 09:45,2,0.221,ALERT,212.38,338.74,59.959,1451486704,"201051344000645","219011344069620",28.57,0.50,0,299.37,341.45,6.4,4.3,0.009,309905.0,309905.0,9250,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486706,91853.00
12/30/2015 09:45,2,0.072,ACTIVE_NO_POWER,211.03,299.07,59.965,1451486704,"274151322000085","219011344069620",23.36,-1.00,0,296.96,303.28,1.7,0.0,0.000,583154.0,583154.0,3118,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486707,91854.00
12/30/2015 09:45,2,0.146,ALERT,212.38,301.47,60.002,1451486704,"201051344000633","219011344069620",17.18,-2.00,0,297.57,302.68,2.6,0.6,0.000,302703.6,302703.6,9282,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1451486709,91855.00
12/30/2015 09:45,2,0.268,ACTIVE,211.93,338.44,59.965,1451486704,"201051344000469","219011344069620",29.48,-1.50,0,298.47,342.95,8.0,5.8,0.018,303835.1,303835.1,9269,0,0,0,L,1122011218,0,120.65,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486710,91856.00
12/30/2015 09:45,2,0.127,ALERT,210.35,299.37,59.986,1451486704,"201051344000646","219011344069620",14.65,-2.50,0,296.66,311.09,1.9,0.0,0.000,308559.6,308559.6,13921,0,0,0,L,1122011218,0,121.10,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1451486711,91857.00
12/30/2015 09:45,2,0.078,ALERT,210.57,299.37,59.954,1451486704,"274151322000052","219011344069620",16.88,-1.50,0,296.36,311.69,1.3,0.0,0.000,590706.4,590706.4,3130,0,0,0,L,1151911521,0,119.97,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1451486713,91858.00
12/30/2015 09:45,2,0.201,ALERT,211.03,336.34,59.933,1451486704,"201051344000585","219011344069620",20.71,-1.00,0,297.26,338.14,4.2,2.2,0.000,313190.3,313190.3,13915,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486715,91859.00
12/30/2015 09:45,2,0.146,ACTIVE,210.57,299.97,59.965,1451486704,"201051344001230","219011344069620",18.39,-2.00,0,297.57,301.17,2.8,0.7,0.000,311687.2,311687.2,13958,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486716,91860.00
12/30/2015 09:45,2,0.199,ACTIVE,211.25,300.27,59.975,1451486704,"201051344000582","219011344069620",19.40,-2.50,0,298.17,301.47,3.9,1.9,0.000,306529.8,306529.8,13913,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486717,91861.00
12/30/2015 09:45,2,0.203,ACTIVE,210.35,330.93,59.965,1451486704,"201051344000955","219011344069620",25.60,-1.50,0,297.57,338.44,5.3,3.2,0.000,315553.7,315553.7,13902,0,0,0,L,1122011218,0,120.65,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486718,91862.00
12/30/2015 09:45,2,0.000,ALERT,210.57,303.88,59.959,1451486704,"274151322000094","219011344069620",41.33,-2.50,0,296.36,398.56,0.0,0.0,0.000,476322.9,476322.9,3257,0,0,0,L,1151911521,0,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451486720,91863.00
12/30/2015 09:45,2,0.170,ALERT,211.70,302.37,59.986,1451486704,"201051344000579","219011344069620",17.18,-2.00,0,299.97,315.30,3.0,0.9,0.000,317306.7,317306.7,9267,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1451486722,91864.00
12/30/2015 09:45,2,0.000,ALERT,210.35,299.67,59.938,1451486704,"201051344000890","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,314018.1,314018.1,13949,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451486724,91865.00
12/30/2015 09:45,2,0.174,ALERT,210.80,299.07,59.970,1451486704,"201051344000438","219011344069620",17.59,-2.50,0,297.57,310.49,3.1,1.1,0.000,315758.1,315758.1,13918,0,0,0,L,1122011218,0,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1451486725,91866.00
12/30/2015 09:45,2,0.000,ALERT,210.80,298.77,59.959,1451486704,"201051344000417","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,309940.9,309940.9,13956,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451486727,91867.00
12/30/2015 09:45,2,0.053,ALERT,210.80,299.37,59.959,1451486704,"274151322000083","219011344069620",12.72,-2.00,0,296.96,303.88,0.7,0.0,0.000,585112.6,585112.6,3146,0,0,0,L,1151911521,0,120.42,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451486729,91868.00
12/30/2015 09:45,2,0.053,ALERT,211.25,298.77,59.965,1451486704,"274151322000076","219011344069620",13.78,-2.00,0,296.66,318.91,0.7,0.0,0.000,621457.6,621457.6,3136,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451486731,91869.00
12/30/2015 09:45,2,0.229,ALERT,211.70,337.84,59.965,1451486704,"201051344000868","219011344069620",28.23,-0.50,0,299.97,341.75,6.5,4.4,0.009,301426.8,301426.8,9249,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486733,91870.00
12/30/2015 09:45,2,0.012,ALERT,211.03,299.97,59.959,1451486704,"274151322000095","219011344069620",30.40,-2.50,0,297.87,304.48,0.0,0.0,0.000,614366.1,614366.1,3151,0,0,0,L,1151911521,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451486735,91871.00
12/30/2015 09:45,2,0.135,ACTIVE,211.48,301.47,59.928,1451486704,"201051344000988","219011344069620",20.93,-1.50,0,296.96,302.68,2.9,0.8,0.000,301666.7,301666.7,9264,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486735,91872.00
12/30/2015 09:45,2,0.189,ALERT,210.57,334.84,59.965,1451486704,"201051344001025","219011344069620",28.49,-1.50,0,297.26,351.07,5.5,3.4,0.009,313788.1,313788.1,13910,0,0,0,L,1122011218,0,120.88,120.65,0002,-4,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486737,91873.00
12/30/2015 09:45,2,0.146,ALERT,211.48,301.77,59.965,1451486704,"201051344000458","219011344069620",15.74,-0.50,0,299.37,314.40,2.4,0.3,0.000,311671.1,311671.1,9270,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1451486739,91874.00
12/30/2015 09:45,2,0.299,ACTIVE,212.16,339.65,59.970,1451486704,"201051344000853","219011344069620",29.90,0.00,0,333.03,344.15,9.1,6.8,0.031,308615.8,308615.8,9272,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486740,91875.00
12/30/2015 09:45,2,0.082,ALERT,211.03,299.37,59.975,1451486704,"201051344000685","219011344069620",31.89,-2.00,0,296.96,310.19,2.7,0.7,0.000,315320.2,315320.2,13948,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1451486742,91876.00
12/30/2015 09:45,2,0.146,ACTIVE,211.03,299.07,59.996,1451486704,"201051344000917","219011344069620",20.73,-0.50,0,296.06,300.27,3.1,1.1,0.000,312992.3,312992.3,13948,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486743,91877.00
12/30/2015 09:45,2,0.121,ACTIVE,210.80,299.37,59.959,1451486704,"201051344001145","219011344069620",19.98,-2.00,0,297.57,301.47,2.5,0.5,0.000,316063.2,316063.2,13953,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486744,91878.00
12/30/2015 09:45,2,0.217,ACTIVE,210.57,298.47,59.954,1451486704,"201051344000651","219011344069620",19.42,-3.00,0,296.96,300.27,4.3,2.2,0.000,310229.1,310229.1,13927,0,0,0,L,1122011218,0,121.55,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486745,91879.00
12/30/2015 09:45,2,0.094,ACTIVE,210.35,335.44,59.959,1451486704,"274151322000088","219011344069620",28.77,0.50,0,297.57,344.76,2.7,0.7,0.004,568294.8,568294.8,3109,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486745,91880.00
12/30/2015 09:45,2,0.012,ALERT,211.03,417.49,59.965,1451486704,"274151322000068","219011344069620",38.61,-0.50,0,295.76,422.60,0.7,0.0,0.000,476251.3,476251.3,3260,0,0,0,L,1151911521,0,120.88,122.01,0002,-1,0,0,0,0,0,0,60,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451486747,91881.00
12/30/2015 09:45,2,0.139,ACTIVE,210.35,299.37,59.954,1451486704,"201051344001135","219011344069620",22.60,-2.00,0,297.57,301.17,3.2,1.2,0.000,306764.9,306764.9,13912,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486748,91882.00
12/30/2015 09:45,2,0.145,ALERT,211.25,302.07,59.970,1451486704,"201051344000594","219011344069620",15.61,-2.00,0,298.47,313.50,2.3,0.3,0.000,312771.7,312771.7,9269,0,0,0,L,1122011218,0,120.65,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451486750,91883.00
12/30/2015 09:45,2,0.207,ACTIVE,210.80,319.51,59.996,1451486704,"201051344001203","219011344069620",22.36,-1.50,0,297.26,336.34,4.7,2.6,0.000,313145.0,313145.0,13925,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486751,91884.00
12/30/2015 09:45,2,0.082,ACTIVE,210.35,318.91,59.996,1451486704,"274151322000054","219011344069620",25.52,-0.50,0,297.26,331.23,2.2,0.2,0.000,580406.3,580406.3,3114,0,0,0,L,1151911521,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486752,91885.00
12/30/2015 09:45,2,0.156,ACTIVE,211.93,301.17,59.954,1451486704,"201051344000867","219011344069620",23.74,-1.00,0,299.07,303.58,3.8,1.7,0.000,301846.8,301846.8,9257,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486753,91886.00
12/30/2015 09:45,2,0.238,ALERT,210.80,336.04,59.959,1451486704,"201051344001093","219011344069620",27.19,0.00,0,297.57,350.17,6.6,4.4,0.004,311446.5,311446.5,13936,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486754,91887.00
12/30/2015 09:45,2,0.180,ACTIVE,211.70,347.16,59.949,1451486704,"201051344000900","219011344069620",32.16,0.00,0,331.53,350.17,5.9,3.8,0.027,314958.7,314958.7,9245,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486755,91888.00
12/30/2015 09:45,2,0.197,ALERT,212.16,335.44,60.002,1451486704,"201051344000648","219011344069620",26.82,-2.00,0,299.07,338.74,5.4,3.3,0.000,308711.9,308711.9,9259,0,0,0,L,1122011218,0,120.88,121.55,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486757,91889.00
12/30/2015 09:45,2,0.303,ACTIVE,211.93,338.14,59.959,1451486704,"201051344000569","219011344069620",30.42,0.00,0,332.43,343.25,9.3,7.1,0.035,316471.8,316471.8,9235,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486758,91890.00
12/30/2015 09:45,2,0.172,ACTIVE,211.70,301.77,59.954,1451486704,"201051344000983","219011344069620",20.83,-1.00,0,299.97,303.58,3.6,1.6,0.000,311580.0,311580.0,9258,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486759,91891.00
12/30/2015 09:45,2,0.121,ALERT,211.93,301.77,59.970,1451486704,"201051344001158","219011344069620",11.93,-2.50,0,299.07,308.69,1.5,0.0,0.000,307009.2,307009.2,9286,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1451486761,91892.00
12/30/2015 09:45,2,0.316,ACTIVE,212.38,339.65,59.959,1451486704,"201051344000576","219011344069620",30.47,0.00,0,332.73,343.85,9.8,7.5,0.027,309409.2,309409.2,9246,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451486762,91893.00
12/30/2015 09:45,2,0.072,ALERT,210.80,297.87,59.954,1451486704,"274151322000087","219011344069620",19.26,-0.50,0,295.46,299.97,1.4,0.0,0.000,555865.5,555865.5,3132,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1451486763,91894.00
12/30/2015 10:00,2,0.227,ACTIVE,211.70,337.24,59.949,1451487603,"201051344000645","219011344069620",29.66,0.50,0,311.99,373.31,6.8,4.7,0.009,309906.1,309906.1,9252,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487604,91895.00
12/30/2015 10:00,2,0.078,ACTIVE_NO_POWER,210.80,298.77,59.959,1451487603,"274151322000085","219011344069620",24.11,-0.50,0,296.66,300.57,1.9,0.0,0.000,583154.0,583154.0,3119,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487605,91896.00
12/30/2015 10:00,2,0.154,ACTIVE,211.70,300.57,59.949,1451487603,"201051344000633","219011344069620",19.36,-2.00,0,297.87,303.28,3.0,1.0,0.000,302703.8,302703.8,9284,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487606,91897.00
12/30/2015 10:00,2,0.277,ACTIVE,211.25,337.24,59.959,1451487603,"201051344000469","219011344069620",30.47,-1.00,0,323.41,349.56,8.5,6.3,0.018,303836.6,303836.6,9270,0,0,0,L,1122011218,0,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487607,91898.00
12/30/2015 10:00,2,0.129,ACTIVE,210.35,299.07,59.944,1451487603,"201051344000646","219011344069620",16.30,-2.50,0,296.36,300.87,2.1,0.2,0.000,308559.7,308559.7,13923,0,0,0,L,1122011218,0,120.88,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487608,91899.00
12/30/2015 10:00,2,0.080,ACTIVE_NO_POWER,210.12,299.37,59.954,1451487603,"274151322000052","219011344069620",18.15,-1.50,0,295.76,300.87,1.5,0.0,0.000,590706.4,590706.4,3132,0,0,0,L,1151911521,0,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487609,91900.00
12/30/2015 10:00,2,0.209,ACTIVE,210.80,336.34,59.970,1451487603,"201051344000585","219011344069620",20.89,-1.00,0,296.96,338.14,4.4,2.4,0.000,313190.8,313190.8,13917,0,0,0,L,1122011218,0,120.65,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487610,91901.00
12/30/2015 10:00,2,0.150,ACTIVE,210.57,299.67,59.949,1451487603,"201051344001230","219011344069620",19.52,-2.00,0,297.26,300.87,3.0,1.0,0.000,311687.4,311687.4,13959,0,0,0,L,1122011218,0,120.88,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487611,91902.00
12/30/2015 10:00,2,0.211,ACTIVE,210.80,299.97,59.954,1451487603,"201051344000582","219011344069620",20.04,-2.00,0,297.57,301.77,4.3,2.2,0.000,306530.3,306530.3,13914,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487611,91903.00
12/30/2015 10:00,2,0.250,ALERT,210.12,332.73,59.954,1451487603,"201051344000955","219011344069620",23.26,-1.00,0,297.57,338.74,5.9,3.8,0.000,315554.6,315554.6,13903,0,0,0,L,1122011218,0,120.42,120.42,0002,-3,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487613,91904.00
12/30/2015 10:00,2,0.000,ALERT,210.35,342.95,59.959,1451487603,"274151322000094","219011344069620",41.67,-2.50,0,296.36,398.26,0.0,0.0,0.000,476322.9,476322.9,3259,0,0,0,L,1151911521,0,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451487615,91905.00
12/30/2015 10:00,2,0.176,ACTIVE,211.03,301.17,59.959,1451487603,"201051344000579","219011344069620",18.71,-1.50,0,299.97,304.48,3.4,1.3,0.000,317307.0,317307.0,9269,0,0,0,L,1122011218,0,120.42,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487616,91906.00
12/30/2015 10:00,2,0.000,ALERT,210.12,299.67,59.954,1451487603,"201051344000890","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,314018.1,314018.1,13951,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451487618,91907.00
12/30/2015 10:00,2,0.180,ACTIVE,210.57,298.77,59.981,1451487603,"201051344000438","219011344069620",19.20,-2.50,0,296.96,301.17,3.5,1.5,0.000,315758.4,315758.4,13920,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487619,91908.00
12/30/2015 10:00,2,0.000,ALERT,210.57,298.47,59.970,1451487603,"201051344000417","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,309940.9,309940.9,13958,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451487621,91909.00
12/30/2015 10:00,2,0.053,ACTIVE_NO_POWER,210.80,299.07,59.949,1451487603,"274151322000083","219011344069620",15.92,-1.50,0,296.66,300.87,0.9,0.0,0.000,585112.6,585112.6,3148,0,0,0,L,1151911521,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487622,91910.00
12/30/2015 10:00,2,0.055,ACTIVE_NO_POWER,211.25,298.77,59.949,1451487603,"274151322000076","219011344069620",17.67,-2.00,0,296.06,301.17,1.0,0.0,0.000,621457.6,621457.6,3138,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487623,91911.00
12/30/2015 10:00,2,0.230,ACTIVE,211.25,336.94,59.954,1451487603,"201051344000868","219011344069620",30.47,0.00,0,326.42,352.57,7.2,5.0,0.018,301427.9,301427.9,9251,0,0,0,L,1122011218,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487624,91912.00
12/30/2015 10:00,2,0.012,ALERT,210.35,299.97,59.959,1451487603,"274151322000095","219011344069620",30.73,-2.50,0,297.26,301.47,0.0,0.0,0.000,614366.1,614366.1,3153,0,0,0,L,1151911521,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451487626,91913.00
12/30/2015 10:00,2,0.137,ACTIVE,210.80,300.57,59.959,1451487603,"201051344000988","219011344069620",21.67,-1.50,0,296.96,302.68,3.0,1.0,0.000,301667.0,301667.0,9265,0,0,0,L,1122011218,0,120.42,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487627,91914.00
12/30/2015 10:00,2,0.199,ACTIVE,210.12,333.93,59.959,1451487603,"201051344001025","219011344069620",29.10,-1.00,0,296.66,340.25,5.9,3.8,0.009,313789.0,313789.0,13912,0,0,0,L,1122011218,0,120.42,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487628,91915.00
12/30/2015 10:00,2,0.154,ACTIVE,211.03,300.87,59.954,1451487603,"201051344000458","219011344069620",17.81,0.00,0,299.67,304.18,2.8,0.8,0.000,311671.3,311671.3,9272,0,0,0,L,1122011218,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487629,91916.00
12/30/2015 10:00,2,0.299,ACTIVE,211.93,339.04,59.949,1451487603,"201051344000853","219011344069620",31.25,0.00,0,333.63,345.66,9.5,7.2,0.035,308617.6,308617.6,9273,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487630,91917.00
12/30/2015 10:00,2,0.143,ALERT,210.57,298.77,59.949,1451487603,"201051344000685","219011344069620",15.84,-2.00,0,296.66,309.89,2.3,0.3,0.000,315320.3,315320.3,13950,0,0,0,L,1122011218,0,121.55,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1451487632,91918.00
12/30/2015 10:00,2,0.174,ACTIVE,210.57,298.77,59.954,1451487603,"201051344000917","219011344069620",19.72,-0.50,0,295.46,300.27,3.5,1.5,0.000,312992.7,312992.7,13949,0,0,0,L,1122011218,0,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487633,91919.00
12/30/2015 10:00,2,0.127,ACTIVE,210.57,299.37,59.917,1451487603,"201051344001145","219011344069620",21.21,-2.00,0,297.26,301.17,2.8,0.7,0.000,316063.3,316063.3,13954,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487633,91920.00
12/30/2015 10:00,2,0.229,ACTIVE,210.57,298.47,59.949,1451487603,"201051344000651","219011344069620",19.92,-3.00,0,296.36,300.27,4.6,2.5,0.000,310229.7,310229.7,13928,0,0,0,L,1122011218,0,121.10,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487634,91921.00
12/30/2015 10:00,2,0.107,ACTIVE,210.35,335.44,59.938,1451487603,"274151322000088","219011344069620",27.99,1.00,0,318.91,348.36,3.1,1.1,0.009,568295.0,568295.0,3110,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487635,91922.00
12/30/2015 10:00,2,0.008,ALERT,211.25,297.87,59.944,1451487603,"274151322000068","219011344069620",44.19,-0.50,0,295.46,420.50,0.0,0.0,0.000,476251.3,476251.3,3262,0,0,0,L,1151911521,0,120.88,121.78,0002,-1,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1451487637,91923.00
12/30/2015 10:00,2,0.180,ACTIVE,210.12,334.54,59.954,1451487603,"201051344001135","219011344069620",21.63,-1.50,0,297.26,339.34,4.0,1.9,0.004,306765.2,306765.2,13913,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487638,91924.00
12/30/2015 10:00,2,0.152,ACTIVE,210.80,301.17,59.949,1451487603,"201051344000594","219011344069620",18.33,-2.50,0,299.07,303.88,2.8,0.8,0.000,312771.8,312771.8,9271,0,0,0,L,1122011218,0,120.42,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487639,91925.00
12/30/2015 10:00,2,0.209,ALERT,210.57,335.14,59.954,1451487603,"201051344001203","219011344069620",24.15,-1.00,0,297.57,348.06,5.1,3.0,0.000,313145.7,313145.7,13926,0,0,0,L,1122011218,0,121.33,120.20,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487641,91926.00
12/30/2015 10:00,2,0.088,ACTIVE,210.57,336.64,59.944,1451487603,"274151322000054","219011344069620",27.55,1.00,0,298.17,342.65,2.5,0.5,0.004,580406.4,580406.4,3115,0,0,0,L,1151911521,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487642,91927.00
12/30/2015 10:00,2,0.162,ALERT,211.48,319.21,59.944,1451487603,"201051344000867","219011344069620",25.64,0.00,0,299.37,337.54,4.3,2.2,0.000,301847.3,301847.3,9258,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487644,91928.00
12/30/2015 10:00,2,0.246,ACTIVE,210.57,336.04,59.986,1451487603,"201051344001093","219011344069620",27.87,0.50,0,297.57,341.15,7.0,4.8,0.004,311447.7,311447.7,13938,0,0,0,L,1122011218,0,120.88,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487644,91929.00
12/30/2015 10:00,2,0.184,ACTIVE,211.25,353.17,59.949,1451487603,"201051344000900","219011344069620",32.76,0.50,0,334.24,355.88,6.2,4.0,0.022,314959.7,314959.7,9246,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487645,91930.00
12/30/2015 10:00,2,0.234,ACTIVE,211.48,336.94,59.954,1451487603,"201051344000648","219011344069620",24.41,-1.00,0,299.07,348.66,5.8,3.7,0.000,308712.7,308712.7,9261,0,0,0,L,1122011218,0,120.42,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487646,91931.00
12/30/2015 10:00,2,0.303,ACTIVE,211.25,344.76,59.954,1451487603,"201051344000569","219011344069620",31.93,0.50,0,332.43,351.37,9.8,7.6,0.035,316473.6,316473.6,9236,0,0,0,L,1122011218,0,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487647,91932.00
12/30/2015 10:00,2,0.182,ACTIVE,211.25,301.17,59.917,1451487603,"201051344000983","219011344069620",21.15,-1.00,0,299.97,303.58,3.9,1.8,0.000,311580.5,311580.5,9259,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487648,91933.00
12/30/2015 10:00,2,0.123,ALERT,211.25,300.57,59.986,1451487603,"201051344001158","219011344069620",17.26,-2.50,0,298.77,308.69,2.2,0.2,0.000,307009.2,307009.2,9288,0,0,0,L,1122011218,0,120.42,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1451487650,91934.00
12/30/2015 10:00,2,0.344,ACTIVE,211.93,338.74,59.975,1451487603,"201051344000576","219011344069620",30.26,0.50,0,333.93,344.45,10.6,8.3,0.040,309411.2,309411.2,9247,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487651,91935.00
12/30/2015 10:00,2,0.076,ACTIVE_NO_POWER,210.35,297.57,59.944,1451487603,"274151322000087","219011344069620",20.54,0.00,0,294.86,299.67,1.6,0.0,0.000,555865.5,555865.5,3134,0,0,0,L,1151911521,0,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451487652,91936.00
12/30/2015 10:15,2,0.227,ACTIVE,212.16,338.74,59.970,1451488504,"201051344000645","219011344069620",28.57,1.00,0,324.32,346.56,6.6,4.4,0.013,309907.2,309907.2,9253,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488505,91937.00
12/30/2015 10:15,2,0.076,ACTIVE_NO_POWER,211.03,299.37,59.949,1451488504,"274151322000085","219011344069620",23.85,-0.50,0,287.95,301.17,1.9,0.0,0.000,583154.0,583154.0,3120,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488506,91938.00
12/30/2015 10:15,2,0.148,ACTIVE,212.16,301.17,59.970,1451488504,"201051344000633","219011344069620",18.67,-2.00,0,285.84,302.68,2.8,0.8,0.000,302704.0,302704.0,9285,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488506,91939.00
12/30/2015 10:15,2,0.283,ACTIVE,211.70,337.84,59.975,1451488504,"201051344000469","219011344069620",28.84,-1.00,0,323.11,343.85,8.3,6.1,0.009,303838.1,303838.1,9271,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488507,91940.00
12/30/2015 10:15,2,0.129,ACTIVE,210.35,299.07,59.959,1451488504,"201051344000646","219011344069620",15.74,-2.50,0,285.84,301.17,2.1,0.1,0.000,308559.7,308559.7,13924,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488508,91941.00
12/30/2015 10:15,2,0.080,ACTIVE_NO_POWER,210.57,298.47,59.959,1451488504,"274151322000052","219011344069620",17.83,-1.50,0,285.24,301.47,1.4,0.0,0.000,590706.4,590706.4,3133,0,0,0,L,1151911521,0,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488509,91942.00
12/30/2015 10:15,2,0.162,ALERT,211.03,299.97,59.965,1451488504,"201051344000585","219011344069620",23.48,-1.00,0,296.96,336.04,3.9,1.8,0.000,313191.3,313191.3,13918,0,0,0,L,1122011218,0,120.65,121.10,0002,-4,0,0,0,0,0,0,13,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488511,91943.00
12/30/2015 10:15,2,0.148,ACTIVE,210.80,299.97,59.970,1451488504,"201051344001230","219011344069620",19.18,-1.50,0,286.44,301.47,2.9,0.9,0.000,311687.6,311687.6,13960,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488512,91944.00
12/30/2015 10:15,2,0.207,ACTIVE,211.25,300.27,59.970,1451488504,"201051344000582","219011344069620",19.76,-2.00,0,287.65,301.77,4.2,2.1,0.000,306530.8,306530.8,13915,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488513,91945.00
12/30/2015 10:15,2,0.250,ACTIVE,210.57,329.73,59.975,1451488504,"201051344000955","219011344069620",23.00,-1.00,0,297.26,343.25,5.9,3.7,0.000,315555.5,315555.5,13905,0,0,0,L,1122011218,0,120.65,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488514,91946.00
12/30/2015 10:15,2,0.000,ALERT,210.80,360.38,59.975,1451488504,"274151322000094","219011344069620",41.53,-2.50,0,284.94,398.26,0.0,0.0,0.000,476322.9,476322.9,3261,0,0,0,L,1151911521,0,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451488516,91947.00
12/30/2015 10:15,2,0.172,ACTIVE,211.48,301.77,59.970,1451488504,"201051344000579","219011344069620",18.21,-1.50,0,288.25,304.18,3.2,1.2,0.000,317307.3,317307.3,9270,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488517,91948.00
12/30/2015 10:15,2,0.000,ALERT,210.57,299.97,59.928,1451488504,"201051344000890","219011344069620",0.00,-1.50,0,286.14,302.07,0.0,0.0,0.000,314018.1,314018.1,13953,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451488519,91949.00
12/30/2015 10:15,2,0.178,ACTIVE,210.80,299.07,60.002,1451488504,"201051344000438","219011344069620",18.79,-2.50,0,286.14,301.47,3.4,1.4,0.000,315758.7,315758.7,13921,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488520,91950.00
12/30/2015 10:15,2,0.000,ALERT,211.03,299.07,59.970,1451488504,"201051344000417","219011344069620",0.00,-2.00,0,285.24,300.57,0.0,0.0,0.000,309940.9,309940.9,13960,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451488522,91951.00
12/30/2015 10:15,2,0.053,ACTIVE_NO_POWER,210.80,299.37,59.970,1451488504,"274151322000083","219011344069620",15.21,-1.50,0,285.84,301.47,0.8,0.0,0.000,585112.6,585112.6,3149,0,0,0,L,1151911521,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488523,91952.00
12/30/2015 10:15,2,0.053,ACTIVE_NO_POWER,211.48,299.07,59.975,1451488504,"274151322000076","219011344069620",16.98,-1.50,0,285.24,301.77,0.9,0.0,0.000,621457.6,621457.6,3139,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488524,91953.00
12/30/2015 10:15,2,0.230,ACTIVE,211.70,337.84,59.981,1451488504,"201051344000868","219011344069620",29.54,0.00,0,322.81,342.35,6.9,4.8,0.018,301429.1,301429.1,9252,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488525,91954.00
12/30/2015 10:15,2,0.012,ALERT,211.03,299.67,59.965,1451488504,"274151322000095","219011344069620",30.59,-2.50,0,286.74,302.07,0.0,0.0,0.000,614366.1,614366.1,3155,0,0,0,L,1151911521,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451488527,91955.00
12/30/2015 10:15,2,0.135,ACTIVE,211.25,301.17,59.970,1451488504,"201051344000988","219011344069620",21.37,-1.00,0,285.84,302.98,3.0,0.9,0.000,301667.2,301667.2,9266,0,0,0,L,1122011218,0,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488527,91956.00
12/30/2015 10:15,2,0.195,ALERT,210.57,334.84,59.970,1451488504,"201051344001025","219011344069620",28.90,-1.00,0,296.66,339.65,5.8,3.6,0.009,313789.9,313789.9,13913,0,0,0,L,1122011218,0,120.65,120.65,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488529,91957.00
12/30/2015 10:15,2,0.150,ACTIVE,211.48,301.77,59.938,1451488504,"201051344000458","219011344069620",17.12,0.00,0,287.65,304.18,2.6,0.6,0.000,311671.4,311671.4,9273,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488530,91958.00
12/30/2015 10:15,2,0.309,ACTIVE,212.16,339.04,59.970,1451488504,"201051344000853","219011344069620",30.45,0.50,0,324.62,345.06,9.6,7.3,0.035,308619.4,308619.4,9274,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488531,91959.00
12/30/2015 10:15,2,0.139,ACTIVE,211.25,299.67,59.965,1451488504,"201051344000685","219011344069620",14.75,-2.00,0,285.84,300.87,2.1,0.1,0.000,315320.3,315320.3,13952,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488532,91960.00
12/30/2015 10:15,2,0.178,ACTIVE,211.03,298.77,59.949,1451488504,"201051344000917","219011344069620",19.32,-0.50,0,285.24,300.57,3.5,1.4,0.000,312993.0,312993.0,13950,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488533,91961.00
12/30/2015 10:15,2,0.131,ACTIVE,211.03,299.67,59.959,1451488504,"201051344001145","219011344069620",20.14,-1.50,0,286.44,301.77,2.7,0.7,0.000,316063.5,316063.5,13955,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488534,91962.00
12/30/2015 10:15,2,0.227,ACTIVE,210.80,299.07,59.975,1451488504,"201051344000651","219011344069620",19.50,-2.50,0,286.44,300.57,4.5,2.4,0.000,310230.3,310230.3,13929,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488535,91963.00
