ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 10:15,2,0.105,ACTIVE,210.57,335.14,59.970,1451488504,"274151322000088","219011344069620",27.85,1.50,0,321.31,339.95,3.0,1.0,0.000,568295.2,568295.2,3111,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488536,91964.00
12/30/2015 10:15,2,0.006,ALERT,211.48,298.17,59.959,1451488504,"274151322000068","219011344069620",44.07,-0.50,0,286.14,420.20,0.0,0.0,0.000,476251.3,476251.3,3264,0,0,0,L,1151911521,0,121.10,122.23,0002,-1,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488537,91965.00
12/30/2015 10:15,2,0.143,ALERT,210.57,299.37,59.970,1451488504,"201051344001135","219011344069620",23.04,-1.50,0,288.85,341.15,3.3,1.3,0.000,306765.5,306765.5,13914,0,0,0,L,1122011218,0,120.88,120.65,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488539,91966.00
12/30/2015 10:15,2,0.148,ACTIVE,211.25,301.77,59.949,1451488504,"201051344000594","219011344069620",17.49,-2.00,0,286.74,303.58,2.6,0.6,0.000,312772.0,312772.0,9272,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488540,91967.00
12/30/2015 10:15,2,0.215,ACTIVE,211.03,330.03,59.996,1451488504,"201051344001203","219011344069620",22.94,-1.00,0,296.66,342.95,5.0,2.9,0.000,313146.4,313146.4,13928,0,0,0,L,1122011218,0,121.78,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488541,91968.00
12/30/2015 10:15,2,0.086,ALERT,210.57,330.93,59.959,1451488504,"274151322000054","219011344069620",27.06,1.50,0,297.57,337.84,2.4,0.4,0.000,580406.5,580406.5,3116,0,0,0,L,1151911521,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488543,91969.00
12/30/2015 10:15,2,0.182,ALERT,211.93,301.17,59.965,1451488504,"201051344000867","219011344069620",20.71,0.00,0,297.87,337.54,3.8,1.8,0.000,301847.8,301847.8,9260,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488545,91970.00
12/30/2015 10:15,2,0.242,ALERT,211.03,336.34,59.965,1451488504,"201051344001093","219011344069620",27.63,0.50,0,296.96,338.14,6.8,4.7,0.004,311448.8,311448.8,13939,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488546,91971.00
12/30/2015 10:15,2,0.182,ACTIVE,211.48,351.07,59.959,1451488504,"201051344000900","219011344069620",32.52,0.50,0,333.33,357.68,6.0,3.9,0.022,314960.7,314960.7,9247,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488547,91972.00
12/30/2015 10:15,2,0.227,ALERT,211.93,337.84,59.965,1451488504,"201051344000648","219011344069620",24.15,-1.00,0,297.87,343.85,5.6,3.5,0.000,308713.6,308713.6,9262,0,0,0,L,1122011218,0,120.88,121.55,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488549,91973.00
12/30/2015 10:15,2,0.299,ACTIVE,211.70,342.35,59.954,1451488504,"201051344000569","219011344069620",31.61,0.50,0,333.63,352.27,9.6,7.4,0.031,316475.5,316475.5,9237,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488550,91974.00
12/30/2015 10:15,2,0.178,ACTIVE,211.48,301.77,59.959,1451488504,"201051344000983","219011344069620",20.59,-0.50,0,292.46,303.58,3.7,1.7,0.000,311580.9,311580.9,9260,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488551,91975.00
12/30/2015 10:15,2,0.121,ACTIVE_NO_POWER,211.70,301.17,59.975,1451488504,"201051344001158","219011344069620",16.08,-2.50,0,286.44,302.98,2.0,0.0,0.000,307009.2,307009.2,9290,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488552,91976.00
12/30/2015 10:15,2,0.332,ACTIVE,212.38,339.34,59.954,1451488504,"201051344000576","219011344069620",30.22,0.50,0,328.22,344.45,10.2,7.9,0.031,309413.2,309413.2,9248,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488553,91977.00
12/30/2015 10:15,2,0.074,ACTIVE_NO_POWER,210.80,299.07,59.944,1451488504,"274151322000087","219011344069620",20.04,0.00,0,284.64,300.27,1.5,0.0,0.000,555865.5,555865.5,3135,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451488554,91978.00
12/30/2015 10:30,2,0.225,ACTIVE,212.38,338.14,59.996,1451489403,"201051344000645","219011344069620",30.43,1.50,0,321.01,353.17,7.0,4.8,0.022,309908.3,309908.3,9254,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489404,91979.00
12/30/2015 10:30,2,0.080,ACTIVE_NO_POWER,210.80,298.17,59.965,1451489403,"274151322000085","219011344069620",24.41,0.00,0,295.16,301.17,2.0,0.0,0.000,583154.0,583154.0,3121,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489405,91980.00
12/30/2015 10:30,2,0.156,ACTIVE,212.38,300.87,59.938,1451489403,"201051344000633","219011344069620",20.20,-1.50,0,292.76,302.68,3.2,1.2,0.000,302704.2,302704.2,9286,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489406,91981.00
12/30/2015 10:30,2,0.275,ACTIVE,211.93,341.45,59.975,1451489403,"201051344000469","219011344069620",31.53,-1.00,0,327.92,344.76,8.8,6.6,0.022,303839.7,303839.7,9272,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489407,91982.00
12/30/2015 10:30,2,0.131,ACTIVE,210.57,298.77,59.965,1451489403,"201051344000646","219011344069620",16.88,-2.50,0,291.25,300.87,2.2,0.2,0.000,308559.7,308559.7,13925,0,0,0,L,1122011218,0,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489408,91983.00
12/30/2015 10:30,2,0.082,ACTIVE_NO_POWER,210.35,297.57,59.970,1451489403,"274151322000052","219011344069620",18.85,-1.50,0,291.25,301.17,1.6,0.0,0.000,590706.4,590706.4,3134,0,0,0,L,1151911521,0,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489409,91984.00
12/30/2015 10:30,2,0.168,ACTIVE,211.03,325.22,59.970,1451489403,"201051344000585","219011344069620",25.54,-1.00,0,297.57,335.44,4.4,2.3,0.000,313191.7,313191.7,13920,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489410,91985.00
12/30/2015 10:30,2,0.152,ACTIVE,210.80,299.07,59.975,1451489403,"201051344001230","219011344069620",19.98,-1.50,0,292.76,301.17,3.1,1.1,0.000,311687.8,311687.8,13961,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489411,91986.00
12/30/2015 10:30,2,0.211,ACTIVE,211.25,299.97,59.970,1451489403,"201051344000582","219011344069620",20.32,-2.00,0,294.86,301.77,4.4,2.3,0.000,306531.3,306531.3,13916,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489411,91987.00
12/30/2015 10:30,2,0.229,ALERT,210.57,334.54,59.970,1451489403,"201051344000955","219011344069620",25.52,-0.50,0,297.57,347.16,5.9,3.8,0.000,315556.5,315556.5,13906,0,0,0,L,1122011218,0,120.65,120.65,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489414,91988.00
12/30/2015 10:30,2,0.000,ALERT,210.57,315.90,59.986,1451489403,"274151322000094","219011344069620",41.79,-2.50,0,292.16,398.56,0.0,0.0,0.000,476322.9,476322.9,3263,0,0,0,L,1151911521,0,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451489416,91989.00
12/30/2015 10:30,2,0.174,ACTIVE,211.70,301.77,59.975,1451489403,"201051344000579","219011344069620",19.26,-1.50,0,295.16,303.88,3.4,1.4,0.000,317307.6,317307.6,9271,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489417,91990.00
12/30/2015 10:30,2,0.000,ALERT,210.57,299.07,59.986,1451489403,"201051344000890","219011344069620",0.00,-1.50,0,292.16,302.07,0.0,0.0,0.000,314018.1,314018.1,13955,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451489418,91991.00
12/30/2015 10:30,2,0.182,ACTIVE,210.57,298.47,59.938,1451489403,"201051344000438","219011344069620",19.70,-2.00,0,292.16,301.17,3.6,1.6,0.000,315759.1,315759.1,13922,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489419,91992.00
12/30/2015 10:30,2,0.000,ALERT,210.80,297.87,59.975,1451489403,"201051344000417","219011344069620",0.00,-2.00,0,290.65,300.57,0.0,0.0,0.000,309940.9,309940.9,13962,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451489421,91993.00
12/30/2015 10:30,2,0.055,ACTIVE_NO_POWER,211.03,298.77,59.981,1451489403,"274151322000083","219011344069620",16.96,-1.00,0,292.46,301.47,1.0,0.0,0.000,585112.6,585112.6,3150,0,0,0,L,1151911521,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489422,91994.00
12/30/2015 10:30,2,0.057,ACTIVE_NO_POWER,211.25,298.17,59.996,1451489403,"274151322000076","219011344069620",18.49,-1.50,0,291.85,301.47,1.1,0.0,0.000,621457.6,621457.6,3140,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489423,91995.00
12/30/2015 10:30,2,0.240,ACTIVE,211.93,337.84,59.981,1451489403,"201051344000868","219011344069620",30.12,0.00,0,327.62,342.65,7.3,5.2,0.022,301430.3,301430.3,9253,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489424,91996.00
12/30/2015 10:30,2,0.012,ALERT,210.80,299.67,59.959,1451489403,"274151322000095","219011344069620",30.85,-2.50,0,293.06,301.77,0.0,0.0,0.000,614366.1,614366.1,3157,0,0,0,L,1151911521,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451489426,91997.00
12/30/2015 10:30,2,0.139,ACTIVE,211.48,301.17,59.991,1451489403,"201051344000988","219011344069620",22.09,-1.00,0,293.06,302.68,3.1,1.1,0.000,301667.4,301667.4,9267,0,0,0,L,1122011218,0,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489427,91998.00
12/30/2015 10:30,2,0.207,ACTIVE,210.57,334.24,59.970,1451489403,"201051344001025","219011344069620",29.42,-1.00,0,296.96,340.85,6.2,4.0,0.004,313790.8,313790.8,13915,0,0,0,L,1122011218,0,120.88,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489427,91999.00
12/30/2015 10:30,2,0.160,ACTIVE,211.48,301.47,60.002,1451489403,"201051344000458","219011344069620",18.61,0.00,0,294.56,303.88,3.0,1.0,0.000,311671.6,311671.6,9274,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489428,92000.00
12/30/2015 10:30,2,0.336,ACTIVE,212.38,339.34,60.018,1451489403,"201051344000853","219011344069620",29.78,0.50,0,329.73,345.96,10.2,7.9,0.044,308621.3,308621.3,9275,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489429,92001.00
12/30/2015 10:30,2,0.145,ACTIVE,211.03,299.07,59.970,1451489403,"201051344000685","219011344069620",16.92,-2.00,0,291.55,301.17,2.5,0.5,0.000,315320.3,315320.3,13953,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489430,92002.00
12/30/2015 10:30,2,0.186,ACTIVE,210.80,298.47,59.981,1451489403,"201051344000917","219011344069620",19.70,-0.50,0,292.46,300.57,3.7,1.7,0.000,312993.4,312993.4,13951,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489431,92003.00
12/30/2015 10:30,2,0.137,ACTIVE,211.03,299.37,59.970,1451489403,"201051344001145","219011344069620",20.61,-1.50,0,293.36,301.47,2.9,0.8,0.000,316063.7,316063.7,13956,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489432,92004.00
12/30/2015 10:30,2,0.232,ACTIVE,210.80,298.47,60.018,1451489403,"201051344000651","219011344069620",20.14,-2.50,0,293.36,300.27,4.8,2.7,0.000,310230.9,310230.9,13930,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489433,92005.00
12/30/2015 10:30,2,0.109,ACTIVE,210.35,335.14,59.975,1451489403,"274151322000088","219011344069620",29.78,1.50,0,324.92,342.95,3.2,1.2,0.000,568295.5,568295.5,3112,0,0,0,L,1151911521,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489434,92006.00
12/30/2015 10:30,2,0.008,ALERT,211.48,380.82,59.970,1451489403,"274151322000068","219011344069620",44.27,-0.50,0,290.65,420.50,0.0,0.0,0.000,476251.3,476251.3,3266,0,0,0,L,1151911521,0,121.10,122.01,0002,-1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489436,92007.00
12/30/2015 10:30,2,0.148,ACTIVE,210.35,299.37,59.970,1451489403,"201051344001135","219011344069620",23.64,-1.50,0,295.76,302.68,3.6,1.5,0.000,306765.9,306765.9,13916,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489437,92008.00
12/30/2015 10:30,2,0.152,ACTIVE,211.48,302.07,59.975,1451489403,"201051344000594","219011344069620",19.36,-1.50,0,293.96,303.28,3.0,1.0,0.000,312772.2,312772.2,9273,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489438,92009.00
12/30/2015 10:30,2,0.219,ALERT,210.80,335.14,59.981,1451489403,"201051344001203","219011344069620",23.74,-0.50,0,296.96,350.17,5.3,3.2,0.000,313147.1,313147.1,13929,0,0,0,L,1122011218,0,121.78,120.20,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489440,92010.00
12/30/2015 10:30,2,0.090,ACTIVE,210.57,336.64,59.975,1451489403,"274151322000054","219011344069620",28.82,1.50,0,297.57,342.95,2.7,0.6,0.000,580406.6,580406.6,3118,0,0,0,L,1151911521,0,120.88,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489440,92011.00
12/30/2015 10:30,2,0.174,ALERT,212.16,330.03,59.981,1451489403,"201051344000867","219011344069620",26.10,0.00,0,297.57,338.44,4.6,2.5,0.000,301848.3,301848.3,9262,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489442,92012.00
12/30/2015 10:30,2,0.252,ACTIVE,210.80,336.04,59.975,1451489403,"201051344001093","219011344069620",28.19,0.50,0,296.96,338.14,7.2,5.0,0.009,311450.0,311450.0,13941,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489443,92013.00
12/30/2015 10:30,2,0.184,ACTIVE,211.70,354.97,59.975,1451489403,"201051344000900","219011344069620",32.98,1.00,0,334.84,356.78,6.2,4.1,0.027,314961.6,314961.6,9248,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489444,92014.00
12/30/2015 10:30,2,0.242,ACTIVE,212.16,337.54,59.981,1451489403,"201051344000648","219011344069620",24.39,-1.00,0,298.77,346.56,6.0,3.9,0.004,308714.5,308714.5,9264,0,0,0,L,1122011218,0,120.65,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489445,92015.00
12/30/2015 10:30,2,0.312,ACTIVE,211.93,344.45,59.949,1451489403,"201051344000569","219011344069620",31.81,1.00,0,329.43,351.07,10.1,7.9,0.040,316477.3,316477.3,9238,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489446,92016.00
12/30/2015 10:30,2,0.184,ACTIVE,211.70,301.77,60.012,1451489403,"201051344000983","219011344069620",21.31,-0.50,0,298.47,303.58,4.0,1.9,0.000,311581.3,311581.3,9261,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489447,92017.00
12/30/2015 10:30,2,0.127,ACTIVE,211.70,301.17,59.986,1451489403,"201051344001158","219011344069620",18.39,-2.50,0,293.66,302.98,2.4,0.4,0.000,307009.2,307009.2,9291,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489448,92018.00
12/30/2015 10:30,2,0.352,ACTIVE,212.38,339.34,59.981,1451489403,"201051344000576","219011344069620",30.45,0.50,0,329.43,344.45,10.8,8.5,0.040,309415.2,309415.2,9249,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489449,92019.00
12/30/2015 10:30,2,0.080,ACTIVE_NO_POWER,210.80,297.87,59.965,1451489403,"274151322000087","219011344069620",21.19,0.50,0,291.25,299.97,1.7,0.0,0.000,555865.5,555865.5,3136,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451489449,92020.00
12/30/2015 10:45,2,0.244,ACTIVE,211.93,342.35,59.981,1451490303,"201051344000645","219011344069620",31.67,1.50,0,333.33,353.47,7.8,5.7,0.018,309909.6,309909.6,9255,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490304,92021.00
12/30/2015 10:45,2,0.086,ACTIVE,210.80,333.33,59.954,1451490303,"274151322000085","219011344069620",28.59,1.00,0,296.66,336.34,2.5,0.5,0.000,583154.0,583154.0,3122,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490305,92022.00
12/30/2015 10:45,2,0.166,ACTIVE,212.16,301.17,59.970,1451490303,"201051344000633","219011344069620",22.17,-1.50,0,297.26,307.78,3.8,1.7,0.000,302704.6,302704.6,9287,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490306,92023.00
12/30/2015 10:45,2,0.297,ACTIVE,211.70,350.47,59.949,1451490303,"201051344000469","219011344069620",32.44,-0.50,0,331.23,357.38,9.8,7.6,0.022,303841.4,303841.4,9273,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490307,92024.00
12/30/2015 10:45,2,0.145,ACTIVE,210.12,299.07,59.959,1451490303,"201051344000646","219011344069620",18.01,-2.00,0,296.36,300.57,2.6,0.6,0.000,308559.8,308559.8,13926,0,0,0,L,1122011218,0,121.10,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490308,92025.00
12/30/2015 10:45,2,0.088,ACTIVE_NO_POWER,210.57,299.37,59.954,1451490303,"274151322000052","219011344069620",20.73,-1.00,0,296.36,301.17,1.9,0.0,0.000,590706.4,590706.4,3135,0,0,0,L,1151911521,0,119.97,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490309,92026.00
12/30/2015 10:45,2,0.203,ALERT,210.80,336.04,59.970,1451490303,"201051344000585","219011344069620",23.70,-0.50,0,296.36,345.36,4.9,2.8,0.000,313192.4,313192.4,13921,0,0,0,L,1122011218,0,120.65,120.88,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490311,92027.00
12/30/2015 10:45,2,0.166,ACTIVE,210.57,299.37,59.965,1451490303,"201051344001230","219011344069620",20.42,-1.50,0,297.57,300.87,3.4,1.3,0.000,311688.1,311688.1,13962,0,0,0,L,1122011218,0,121.10,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490311,92028.00
12/30/2015 10:45,2,0.219,ACTIVE,211.03,299.97,59.965,1451490303,"201051344000582","219011344069620",21.05,-2.00,0,298.17,301.47,4.7,2.6,0.000,306531.9,306531.9,13917,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490312,92029.00
12/30/2015 10:45,2,0.262,ACTIVE,210.35,334.54,59.954,1451490303,"201051344000955","219011344069620",24.83,-0.50,0,296.96,339.04,6.6,4.4,0.004,315557.5,315557.5,13908,0,0,0,L,1122011218,0,120.65,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490314,92030.00
12/30/2015 10:45,2,0.000,ALERT,210.35,359.78,59.928,1451490303,"274151322000094","219011344069620",42.26,-2.00,0,296.36,406.07,0.0,0.0,0.000,476322.9,476322.9,3265,0,0,0,L,1151911521,0,120.20,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451490316,92031.00
12/30/2015 10:45,2,0.186,ACTIVE,211.48,302.07,59.954,1451490303,"201051344000579","219011344069620",21.27,-1.00,0,299.97,308.69,4.0,2.0,0.000,317308.0,317308.0,9272,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490317,92032.00
12/30/2015 10:45,2,0.111,ALERT,210.35,299.07,59.954,1451490303,"201051344000890","219011344069620",31.71,-1.50,0,296.66,301.77,3.6,1.5,0.000,314018.2,314018.2,13957,0,0,0,L,1122011218,0,120.88,119.97,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1451490319,92033.00
12/30/2015 10:45,2,0.186,ACTIVE,210.57,298.77,59.981,1451490303,"201051344000438","219011344069620",20.65,-2.00,0,296.66,301.17,3.9,1.8,0.000,315759.5,315759.5,13923,0,0,0,L,1122011218,0,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490319,92034.00
12/30/2015 10:45,2,0.000,ALERT,210.57,298.17,59.954,1451490303,"201051344000417","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,309940.9,309940.9,13964,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451490321,92035.00
12/30/2015 10:45,2,0.061,ACTIVE_NO_POWER,211.03,298.77,59.981,1451490303,"274151322000083","219011344069620",19.98,-1.00,0,296.96,300.87,1.2,0.0,0.000,585112.6,585112.6,3151,0,0,0,L,1151911521,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490322,92036.00
12/30/2015 10:45,2,0.062,ACTIVE_NO_POWER,211.25,298.47,59.959,1451490303,"274151322000076","219011344069620",20.69,-1.50,0,296.66,301.17,1.3,0.0,0.000,621457.6,621457.6,3141,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490323,92037.00
12/30/2015 10:45,2,0.262,ACTIVE,211.48,337.54,59.954,1451490303,"201051344000868","219011344069620",30.49,0.50,0,331.83,343.55,8.1,5.9,0.027,301431.7,301431.7,9254,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490324,92038.00
12/30/2015 10:45,2,0.049,ALERT,211.03,299.97,59.949,1451490303,"274151322000095","219011344069620",18.59,-2.50,0,298.17,301.47,0.9,0.0,0.000,614366.1,614366.1,3159,0,0,0,L,1151911521,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1451490326,92039.00
12/30/2015 10:45,2,0.172,ACTIVE,211.48,301.17,59.959,1451490303,"201051344000988","219011344069620",20.67,-1.00,0,297.26,307.48,3.6,1.5,0.000,301667.8,301667.8,9268,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490327,92040.00
12/30/2015 10:45,2,0.223,ACTIVE,210.35,333.93,59.959,1451490303,"201051344001025","219011344069620",30.47,-1.00,0,306.28,358.28,6.9,4.8,0.013,313791.9,313791.9,13916,0,0,0,L,1122011218,0,120.65,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490328,92041.00
12/30/2015 10:45,2,0.166,ACTIVE,211.48,301.47,59.959,1451490303,"201051344000458","219011344069620",20.65,0.50,0,299.67,308.39,3.5,1.5,0.000,311671.9,311671.9,9275,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490329,92042.00
12/30/2015 10:45,2,0.354,ACTIVE,212.16,339.04,59.991,1451490303,"201051344000853","219011344069620",31.21,0.50,0,333.63,346.56,11.2,8.9,0.049,308623.4,308623.4,9276,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490330,92043.00
12/30/2015 10:45,2,0.152,ACTIVE,210.80,298.77,59.954,1451490303,"201051344000685","219011344069620",19.42,-1.50,0,297.26,300.57,3.0,1.0,0.000,315320.5,315320.5,13954,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490330,92044.00
12/30/2015 10:45,2,0.186,ACTIVE,210.35,298.17,59.959,1451490303,"201051344000917","219011344069620",20.69,0.00,0,295.76,300.27,4.0,1.9,0.000,312993.8,312993.8,13952,0,0,0,L,1122011218,0,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490331,92045.00
12/30/2015 10:45,2,0.139,ACTIVE,210.57,299.07,59.965,1451490303,"201051344001145","219011344069620",22.78,-1.50,0,297.57,301.17,3.2,1.2,0.000,316063.9,316063.9,13957,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490332,92046.00
12/30/2015 10:45,2,0.238,ACTIVE,210.57,298.47,59.954,1451490303,"201051344000651","219011344069620",20.97,-2.50,0,297.26,300.27,5.1,3.0,0.000,310231.6,310231.6,13931,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490333,92047.00
12/30/2015 10:45,2,0.123,ACTIVE,210.35,336.04,59.954,1451490303,"274151322000088","219011344069620",30.18,2.00,0,332.73,338.74,3.8,1.7,0.009,568295.8,568295.8,3113,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490334,92048.00
12/30/2015 10:45,2,0.006,ALERT,211.48,297.87,59.959,1451490303,"274151322000068","219011344069620",44.55,-0.50,0,296.36,425.01,0.0,0.0,0.000,476251.3,476251.3,3268,0,0,0,L,1151911521,0,120.88,122.23,0002,-1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490336,92049.00
12/30/2015 10:45,2,0.199,ACTIVE,210.35,334.24,59.959,1451490303,"201051344001135","219011344069620",21.79,-1.00,0,297.87,378.72,4.4,2.3,0.004,306766.4,306766.4,13917,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490337,92050.00
12/30/2015 10:45,2,0.164,ACTIVE,211.25,302.07,59.965,1451490303,"201051344000594","219011344069620",21.37,-1.50,0,299.07,308.39,3.6,1.5,0.000,312772.5,312772.5,9274,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490338,92051.00
12/30/2015 10:45,2,0.230,ACTIVE,210.57,334.84,59.965,1451490303,"201051344001203","219011344069620",24.99,-0.50,0,296.96,339.95,5.8,3.7,0.004,313148.0,313148.0,13931,0,0,0,L,1122011218,0,121.55,120.20,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490339,92052.00
12/30/2015 10:45,2,0.102,ALERT,210.57,335.74,59.959,1451490303,"274151322000054","219011344069620",29.36,2.00,0,297.87,338.44,3.0,1.0,0.009,580406.8,580406.8,3119,0,0,0,L,1151911521,0,120.88,121.33,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490340,92053.00
12/30/2015 10:45,2,0.182,ACTIVE,211.93,336.94,59.959,1451490303,"201051344000867","219011344069620",28.07,0.50,0,298.77,344.76,5.2,3.1,0.004,301849.0,301849.0,9264,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490341,92054.00
12/30/2015 10:45,2,0.266,ALERT,210.57,335.44,59.965,1451490303,"201051344001093","219011344069620",29.10,1.00,0,297.57,339.34,7.9,5.7,0.013,311451.3,311451.3,13942,0,0,0,L,1122011218,0,120.88,120.42,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490343,92055.00
12/30/2015 10:45,2,0.186,ACTIVE,211.48,360.08,59.954,1451490303,"201051344000900","219011344069620",33.50,1.00,0,334.24,363.99,6.4,4.2,0.027,314962.7,314962.7,9249,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490344,92056.00
12/30/2015 10:45,2,0.250,ALERT,211.70,337.24,59.959,1451490303,"201051344000648","219011344069620",25.58,-0.50,0,298.77,342.35,6.5,4.3,0.004,308715.5,308715.5,9265,0,0,0,L,1122011218,0,120.65,121.33,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490346,92057.00
12/30/2015 10:45,2,0.365,ACTIVE,211.93,338.74,59.970,1451490303,"201051344000569","219011344069620",30.97,1.00,0,333.93,354.97,11.5,9.2,0.053,316479.5,316479.5,9239,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490347,92058.00
12/30/2015 10:45,2,0.166,ACTIVE,211.70,336.94,59.965,1451490303,"201051344000983","219011344069620",27.53,0.00,0,299.97,346.86,4.7,2.6,0.004,311581.9,311581.9,9262,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490348,92059.00
12/30/2015 10:45,2,0.133,ACTIVE,211.48,300.87,59.975,1451490303,"201051344001158","219011344069620",20.67,-2.00,0,299.07,307.48,2.8,0.8,0.000,307009.3,307009.3,9292,0,0,0,L,1122011218,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490348,92060.00
12/30/2015 10:45,2,0.385,ACTIVE,212.16,339.34,59.949,1451490303,"201051344000576","219011344069620",30.45,1.00,0,332.73,345.06,11.9,9.6,0.053,309417.4,309417.4,9250,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490349,92061.00
12/30/2015 10:45,2,0.088,ACTIVE_NO_POWER,210.57,297.87,59.949,1451490303,"274151322000087","219011344069620",22.36,0.50,0,296.06,299.67,2.0,0.0,0.000,555865.5,555865.5,3137,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451490350,92062.00
12/30/2015 11:00,2,0.244,ACTIVE,212.16,344.76,59.912,1451491203,"201051344000645","219011344069620",31.97,2.00,0,335.14,352.57,8.0,5.8,0.022,309911.0,309911.0,9256,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491204,92063.00
12/30/2015 11:00,2,0.088,ALERT,210.80,336.64,59.949,1451491203,"274151322000085","219011344069620",28.96,1.50,0,297.26,342.35,2.6,0.6,0.000,583154.1,583154.1,3123,0,0,0,L,1151911521,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491206,92064.00
12/30/2015 11:00,2,0.166,ACTIVE,212.16,301.17,59.970,1451491203,"201051344000633","219011344069620",22.46,-1.00,0,297.87,302.37,3.8,1.8,0.000,302705.0,302705.0,9288,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491207,92065.00
12/30/2015 11:00,2,0.301,ACTIVE,211.93,348.96,59.928,1451491203,"201051344000469","219011344069620",32.28,-0.50,0,332.43,360.38,9.9,7.6,0.027,303843.3,303843.3,9274,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491208,92066.00
12/30/2015 11:00,2,0.154,ACTIVE,210.35,298.77,59.949,1451491203,"201051344000646","219011344069620",17.93,-2.00,0,296.66,300.87,2.8,0.8,0.000,308560.0,308560.0,13927,0,0,0,L,1122011218,0,121.10,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491209,92067.00
12/30/2015 11:00,2,0.090,ACTIVE_NO_POWER,210.12,298.17,59.944,1451491203,"274151322000052","219011344069620",21.09,-1.00,0,296.96,301.17,1.9,0.0,0.000,590706.4,590706.4,3136,0,0,0,L,1151911521,0,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491210,92068.00
12/30/2015 11:00,2,0.186,ACTIVE,210.80,336.04,59.954,1451491203,"201051344000585","219011344069620",27.02,0.00,0,296.36,353.47,5.1,3.0,0.004,313193.1,313193.1,13923,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491211,92069.00
12/30/2015 11:00,2,0.168,ACTIVE,210.35,299.07,59.949,1451491203,"201051344001230","219011344069620",20.57,-1.50,0,297.57,301.17,3.5,1.5,0.000,311688.5,311688.5,13963,0,0,0,L,1122011218,0,121.10,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491212,92070.00
12/30/2015 11:00,2,0.215,ACTIVE,211.03,299.97,59.975,1451491203,"201051344000582","219011344069620",21.35,-2.00,0,298.47,302.07,4.7,2.6,0.000,306532.6,306532.6,13918,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491213,92071.00
12/30/2015 11:00,2,0.256,ALERT,210.35,334.24,59.949,1451491203,"201051344000955","219011344069620",25.66,0.00,0,296.66,339.34,6.7,4.5,0.009,315558.6,315558.6,13909,0,0,0,L,1122011218,0,120.65,120.42,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491215,92072.00
12/30/2015 11:00,2,0.000,ALERT,210.57,360.08,59.944,1451491203,"274151322000094","219011344069620",42.34,-2.00,0,296.66,407.87,0.0,0.0,0.000,476322.9,476322.9,3267,0,0,0,L,1151911521,0,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451491217,92073.00
12/30/2015 11:00,2,0.186,ACTIVE,211.48,301.77,59.944,1451491203,"201051344000579","219011344069620",21.59,-1.00,0,300.27,303.88,4.1,2.0,0.000,317308.5,317308.5,9273,0,0,0,L,1122011218,0,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491217,92074.00
12/30/2015 11:00,2,0.113,ALERT,210.35,299.37,59.959,1451491203,"201051344000890","219011344069620",31.77,-1.50,0,296.96,309.59,3.7,1.6,0.000,314018.6,314018.6,13959,0,0,0,L,1122011218,0,121.10,119.97,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451491219,92075.00
12/30/2015 11:00,2,0.184,ACTIVE,210.80,299.07,59.938,1451491203,"201051344000438","219011344069620",20.79,-2.00,0,296.96,301.17,3.9,1.8,0.000,315759.9,315759.9,13924,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491220,92076.00
12/30/2015 11:00,2,0.000,ALERT,211.03,298.77,59.954,1451491203,"201051344000417","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,309940.9,309940.9,13966,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451491222,92077.00
12/30/2015 11:00,2,0.062,ACTIVE_NO_POWER,210.80,298.77,59.933,1451491203,"274151322000083","219011344069620",20.57,-1.00,0,297.57,301.17,1.3,0.0,0.000,585112.6,585112.6,3152,0,0,0,L,1151911521,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491223,92078.00
12/30/2015 11:00,2,0.062,ACTIVE_NO_POWER,210.80,298.17,59.933,1451491203,"274151322000076","219011344069620",20.95,-1.00,0,296.96,301.47,1.3,0.0,0.000,621457.6,621457.6,3142,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491224,92079.00
12/30/2015 11:00,2,0.264,ACTIVE,211.48,337.24,59.954,1451491203,"201051344000868","219011344069620",30.79,0.50,0,331.53,346.86,8.2,6.0,0.027,301433.2,301433.2,9255,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491225,92080.00
12/30/2015 11:00,2,0.051,ACTIVE_NO_POWER,210.35,299.37,59.949,1451491203,"274151322000095","219011344069620",19.34,-2.00,0,298.17,301.77,1.0,0.0,0.000,614366.1,614366.1,3161,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491226,92081.00
12/30/2015 11:00,2,0.168,ACTIVE,211.48,301.47,59.944,1451491203,"201051344000988","219011344069620",21.59,-1.00,0,297.26,302.68,3.7,1.6,0.000,301668.1,301668.1,9269,0,0,0,L,1122011218,0,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491227,92082.00
12/30/2015 11:00,2,0.227,ACTIVE,210.80,334.54,59.938,1451491203,"201051344001025","219011344069620",30.75,-0.50,0,329.73,340.85,7.1,4.9,0.013,313793.1,313793.1,13917,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491228,92083.00
12/30/2015 11:00,2,0.168,ACTIVE,211.48,301.47,59.949,1451491203,"201051344000458","219011344069620",21.05,0.50,0,299.67,303.88,3.6,1.5,0.000,311672.3,311672.3,9276,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491228,92084.00
12/30/2015 11:00,2,0.359,ACTIVE,212.16,340.55,59.954,1451491203,"201051344000853","219011344069620",31.19,0.50,0,333.93,347.46,11.3,9.0,0.053,308625.6,308625.6,9277,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491229,92085.00
12/30/2015 11:00,2,0.154,ACTIVE,210.80,299.07,59.981,1451491203,"201051344000685","219011344069620",19.86,-1.50,0,296.66,300.87,3.1,1.1,0.000,315320.8,315320.8,13955,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491230,92086.00
12/30/2015 11:00,2,0.197,ACTIVE,210.80,299.07,59.954,1451491203,"201051344000917","219011344069620",20.61,0.00,0,295.76,300.87,4.1,2.0,0.000,312994.3,312994.3,13953,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491231,92087.00
12/30/2015 11:00,2,0.137,ACTIVE,211.03,299.67,59.944,1451491203,"201051344001145","219011344069620",23.00,-1.50,0,297.26,301.47,3.2,1.2,0.000,316064.2,316064.2,13958,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491232,92088.00
12/30/2015 11:00,2,0.240,ACTIVE,210.80,300.87,59.965,1451491203,"201051344000651","219011344069620",21.33,-2.50,0,296.66,307.18,5.2,3.1,0.000,310232.3,310232.3,13932,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491233,92089.00
12/30/2015 11:00,2,0.129,ACTIVE,210.57,335.74,59.949,1451491203,"274151322000088","219011344069620",30.28,1.50,0,332.73,339.34,3.9,1.9,0.009,568296.3,568296.3,3114,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491234,92090.00
12/30/2015 11:00,2,0.031,ALERT,211.48,422.90,59.933,1451491203,"274151322000068","219011344069620",32.86,-1.00,0,296.36,425.31,1.2,0.0,0.380,476251.3,476251.3,3270,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491236,92091.00
12/30/2015 11:00,2,0.156,ALERT,210.57,334.54,59.949,1451491203,"201051344001135","219011344069620",27.02,-0.50,0,297.26,346.86,4.3,2.2,0.000,306766.9,306766.9,13918,0,0,0,L,1122011218,0,121.10,120.65,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491238,92092.00
12/30/2015 11:00,2,0.162,ACTIVE,211.25,301.77,59.959,1451491203,"201051344000594","219011344069620",21.69,-1.50,0,299.37,303.28,3.6,1.5,0.000,312772.8,312772.8,9275,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491238,92093.00
12/30/2015 11:00,2,0.234,ALERT,210.80,335.44,59.981,1451491203,"201051344001203","219011344069620",25.07,-0.50,0,296.66,341.45,6.0,3.8,0.009,313148.9,313148.9,13932,0,0,0,L,1122011218,0,121.55,120.20,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491240,92094.00
12/30/2015 11:00,2,0.105,ACTIVE,210.80,335.14,59.949,1451491203,"274151322000054","219011344069620",29.44,2.00,0,315.60,359.18,3.1,1.1,0.013,580407.0,580407.0,3121,0,0,0,L,1151911521,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491241,92095.00
12/30/2015 11:00,2,0.184,ALERT,212.16,337.24,60.007,1451491203,"201051344000867","219011344069620",28.29,1.00,0,298.77,340.85,5.3,3.2,0.004,301849.7,301849.7,9265,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491243,92096.00
12/30/2015 11:00,2,0.268,ACTIVE,210.80,335.74,59.959,1451491203,"201051344001093","219011344069620",29.30,1.00,0,313.20,354.97,8.0,5.8,0.013,311452.7,311452.7,13944,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491244,92097.00
12/30/2015 11:00,2,0.189,ACTIVE,211.70,360.69,59.965,1451491203,"201051344000900","219011344069620",33.58,1.50,0,334.84,364.89,6.5,4.4,0.031,314963.7,314963.7,9250,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491245,92098.00
12/30/2015 11:00,2,0.244,ACTIVE,212.16,337.54,59.959,1451491203,"201051344000648","219011344069620",26.38,-0.50,0,298.77,342.95,6.5,4.4,0.004,308716.6,308716.6,9267,0,0,0,L,1122011218,0,120.88,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491246,92099.00
12/30/2015 11:00,2,0.373,ACTIVE,211.93,338.74,59.965,1451491203,"201051344000569","219011344069620",31.03,1.00,0,332.73,354.67,11.8,9.4,0.057,316481.7,316481.7,9240,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491247,92100.00
12/30/2015 11:00,2,0.168,ALERT,211.70,336.94,59.912,1451491203,"201051344000983","219011344069620",27.67,0.50,0,299.07,340.85,4.8,2.7,0.004,311582.5,311582.5,9263,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491248,92101.00
12/30/2015 11:00,2,0.133,ACTIVE,211.48,300.87,59.991,1451491203,"201051344001158","219011344069620",21.09,-2.00,0,299.07,302.98,2.9,0.8,0.000,307009.5,307009.5,9293,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491249,92102.00
12/30/2015 11:00,2,0.389,ACTIVE,212.38,339.95,59.938,1451491203,"201051344000576","219011344069620",30.59,1.50,0,332.43,345.06,12.1,9.7,0.049,309419.8,309419.8,9251,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491250,92103.00
12/30/2015 11:00,2,0.090,ACTIVE_NO_POWER,210.57,298.17,59.949,1451491203,"274151322000087","219011344069620",22.54,0.50,0,296.06,299.97,2.0,0.0,0.000,555865.5,555865.5,3138,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451491251,92104.00
12/30/2015 11:15,2,0.250,ACTIVE,212.16,351.67,59.959,1451492103,"201051344000645","219011344069620",32.66,2.00,0,335.44,355.88,8.3,6.1,0.027,309912.5,309912.5,9257,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492104,92105.00
12/30/2015 11:15,2,0.092,ACTIVE,211.03,336.94,59.970,1451492103,"274151322000085","219011344069620",29.18,2.00,0,296.66,339.34,2.7,0.7,0.000,583154.3,583154.3,3125,0,0,0,L,1151911521,0,121.55,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492106,92106.00
12/30/2015 11:15,2,0.170,ACTIVE,211.70,300.87,59.959,1451492103,"201051344000633","219011344069620",22.82,-1.00,0,297.87,302.98,4.0,1.9,0.000,302705.4,302705.4,9289,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492107,92107.00
