ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 11:15,2,0.320,ACTIVE,211.70,338.14,59.970,1451492103,"201051344000469","219011344069620",30.95,-0.50,0,332.13,358.58,10.0,7.7,0.031,303845.1,303845.1,9275,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492108,92108.00
12/30/2015 11:15,2,0.158,ACTIVE,210.12,299.07,59.991,1451492103,"201051344000646","219011344069620",18.13,-2.00,0,296.66,300.87,2.9,0.9,0.000,308560.2,308560.2,13928,0,0,0,L,1122011218,0,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492109,92109.00
12/30/2015 11:15,2,0.092,ACTIVE_NO_POWER,210.35,299.37,59.933,1451492103,"274151322000052","219011344069620",21.51,-1.00,0,296.66,301.17,2.0,0.0,0.000,590706.4,590706.4,3137,0,0,0,L,1151911521,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492110,92110.00
12/30/2015 11:15,2,0.184,ALERT,211.03,336.34,59.981,1451492103,"201051344000585","219011344069620",27.57,-0.50,0,296.96,340.85,5.2,3.1,0.000,313193.8,313193.8,13924,0,0,0,L,1122011218,0,120.65,121.10,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492111,92111.00
12/30/2015 11:15,2,0.189,ACTIVE,210.80,299.67,59.981,1451492103,"201051344001230","219011344069620",19.04,-1.50,0,297.26,301.17,3.7,1.6,0.000,311688.9,311688.9,13964,0,0,0,L,1122011218,0,121.10,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492112,92112.00
12/30/2015 11:15,2,0.219,ACTIVE,211.25,301.17,59.944,1451492103,"201051344000582","219011344069620",21.39,-1.50,0,298.47,308.39,4.8,2.7,0.000,306533.2,306533.2,13919,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492114,92113.00
12/30/2015 11:15,2,0.234,ACTIVE,210.57,335.14,59.922,1451492103,"201051344000955","219011344069620",28.15,0.00,0,296.96,339.04,6.7,4.6,0.004,315559.7,315559.7,13911,0,0,0,L,1122011218,0,120.65,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492115,92114.00
12/30/2015 11:15,2,0.000,ALERT,211.03,298.47,59.949,1451492103,"274151322000094","219011344069620",42.44,-2.00,0,296.36,407.27,0.0,0.0,0.000,476322.9,476322.9,3269,0,0,0,L,1151911521,0,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451492117,92115.00
12/30/2015 11:15,2,0.188,ACTIVE,211.48,302.07,59.975,1451492103,"201051344000579","219011344069620",22.07,-1.00,0,299.97,303.88,4.2,2.1,0.000,317309.0,317309.0,9274,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492118,92116.00
12/30/2015 11:15,2,0.111,ALERT,210.57,299.67,60.007,1451492103,"201051344000890","219011344069620",31.87,-1.50,0,296.96,309.89,3.6,1.6,0.000,314018.9,314018.9,13961,0,0,0,L,1122011218,0,121.10,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451492119,92117.00
12/30/2015 11:15,2,0.186,ACTIVE,210.80,299.07,59.959,1451492103,"201051344000438","219011344069620",21.13,-2.00,0,297.26,300.87,4.0,1.9,0.000,315760.4,315760.4,13925,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492120,92118.00
12/30/2015 11:15,2,0.000,ALERT,210.80,298.47,59.986,1451492103,"201051344000417","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,309940.9,309940.9,13968,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451492122,92119.00
12/30/2015 11:15,2,0.064,ACTIVE_NO_POWER,211.03,299.97,59.959,1451492103,"274151322000083","219011344069620",21.21,-1.00,0,296.66,301.47,1.4,0.0,0.000,585112.6,585112.6,3153,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492123,92120.00
12/30/2015 11:15,2,0.064,ACTIVE_NO_POWER,211.48,299.97,59.959,1451492103,"274151322000076","219011344069620",21.71,-1.00,0,296.66,301.47,1.4,0.0,0.000,621457.6,621457.6,3143,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492124,92121.00
12/30/2015 11:15,2,0.268,ACTIVE,211.48,337.84,59.981,1451492103,"201051344000868","219011344069620",31.03,0.50,0,331.83,351.67,8.5,6.3,0.031,301434.7,301434.7,9256,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492125,92122.00
12/30/2015 11:15,2,0.053,ACTIVE_NO_POWER,210.80,300.57,59.975,1451492103,"274151322000095","219011344069620",20.10,-2.00,0,297.87,301.77,1.1,0.0,0.000,614366.1,614366.1,3162,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492126,92123.00
12/30/2015 11:15,2,0.176,ACTIVE,211.25,301.47,59.949,1451492103,"201051344000988","219011344069620",21.11,-0.50,0,297.26,302.68,3.8,1.7,0.000,301668.5,301668.5,9270,0,0,0,L,1122011218,0,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492127,92124.00
12/30/2015 11:15,2,0.238,ACTIVE,210.57,334.54,59.949,1451492103,"201051344001025","219011344069620",29.68,-0.50,0,330.03,341.45,7.2,5.0,0.018,313794.3,313794.3,13918,0,0,0,L,1122011218,0,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492127,92125.00
12/30/2015 11:15,2,0.172,ACTIVE,211.25,301.47,59.981,1451492103,"201051344000458","219011344069620",21.61,0.50,0,299.37,303.88,3.8,1.7,0.000,311672.6,311672.6,9277,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492128,92126.00
12/30/2015 11:15,2,0.381,ACTIVE,211.93,339.34,59.991,1451492103,"201051344000853","219011344069620",30.30,1.00,0,333.63,347.46,11.7,9.4,0.057,308627.8,308627.8,9278,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492129,92127.00
12/30/2015 11:15,2,0.156,ACTIVE,211.03,298.77,59.954,1451492103,"201051344000685","219011344069620",20.48,-1.50,0,296.66,300.87,3.3,1.2,0.000,315321.0,315321.0,13956,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492130,92128.00
12/30/2015 11:15,2,0.195,ACTIVE,210.80,305.98,59.965,1451492103,"201051344000917","219011344069620",20.95,0.00,0,296.06,307.78,4.2,2.1,0.000,312994.8,312994.8,13954,0,0,0,L,1122011218,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492131,92129.00
12/30/2015 11:15,2,0.141,ACTIVE,210.80,299.37,60.012,1451492103,"201051344001145","219011344069620",23.30,-1.50,0,297.57,301.47,3.4,1.3,0.000,316064.5,316064.5,13959,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492132,92130.00
12/30/2015 11:15,2,0.242,ACTIVE,210.80,324.62,59.986,1451492103,"201051344000651","219011344069620",22.19,-2.00,0,297.26,326.12,5.5,3.3,0.000,310233.1,310233.1,13933,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492133,92131.00
12/30/2015 11:15,2,0.133,ACTIVE,210.57,336.04,59.970,1451492103,"274151322000088","219011344069620",30.26,2.50,0,333.03,339.65,4.1,2.0,0.009,568296.7,568296.7,3115,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492134,92132.00
12/30/2015 11:15,2,0.006,ALERT,211.48,298.17,59.975,1451492103,"274151322000068","219011344069620",44.69,0.00,0,296.06,425.01,0.0,0.0,0.000,476251.3,476251.3,3272,0,0,0,L,1151911521,0,121.10,122.01,0002,-1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492136,92133.00
12/30/2015 11:15,2,0.162,ACTIVE,210.57,334.24,59.986,1451492103,"201051344001135","219011344069620",27.33,-0.50,0,297.26,341.45,4.5,2.4,0.000,306767.4,306767.4,13920,0,0,0,L,1122011218,0,120.88,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492137,92134.00
12/30/2015 11:15,2,0.166,ACTIVE,211.25,301.77,59.965,1451492103,"201051344000594","219011344069620",22.20,-1.50,0,299.07,303.28,3.8,1.7,0.000,312773.2,312773.2,9276,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492138,92135.00
12/30/2015 11:15,2,0.234,ACTIVE,210.80,335.44,59.965,1451492103,"201051344001203","219011344069620",25.94,0.00,0,296.66,341.15,6.2,4.0,0.009,313149.9,313149.9,13934,0,0,0,L,1122011218,0,121.55,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492139,92136.00
12/30/2015 11:15,2,0.109,ACTIVE,210.80,337.24,59.944,1451492103,"274151322000054","219011344069620",29.64,2.50,0,323.11,347.46,3.3,1.3,0.004,580407.3,580407.3,3122,0,0,0,L,1151911521,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492140,92137.00
12/30/2015 11:15,2,0.188,ACTIVE,211.70,336.94,59.996,1451492103,"201051344000867","219011344069620",28.61,1.00,0,298.17,339.95,5.5,3.4,0.009,301850.5,301850.5,9267,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492140,92138.00
12/30/2015 11:15,2,0.273,ACTIVE,210.80,336.04,59.949,1451492103,"201051344001093","219011344069620",29.70,1.00,0,319.81,348.66,8.2,6.0,0.009,311454.2,311454.2,13945,0,0,0,L,1122011218,0,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492141,92139.00
12/30/2015 11:15,2,0.191,ACTIVE,211.48,362.79,59.991,1451492103,"201051344000900","219011344069620",33.75,1.50,0,334.54,367.30,6.6,4.5,0.027,314964.8,314964.8,9251,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492142,92140.00
12/30/2015 11:15,2,0.254,ALERT,211.70,337.54,59.959,1451492103,"201051344000648","219011344069620",26.26,-0.50,0,298.47,342.05,6.8,4.6,0.009,308717.7,308717.7,9268,0,0,0,L,1122011218,0,120.65,121.55,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492144,92141.00
12/30/2015 11:15,2,0.393,ACTIVE,211.70,338.44,60.012,1451492103,"201051344000569","219011344069620",30.91,1.00,0,333.03,346.56,12.3,9.9,0.062,316484.1,316484.1,9241,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492145,92142.00
12/30/2015 11:15,2,0.174,ACTIVE,211.48,336.94,59.975,1451492103,"201051344000983","219011344069620",27.99,1.00,0,299.37,339.34,5.0,2.9,0.004,311583.2,311583.2,9265,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492146,92143.00
12/30/2015 11:15,2,0.137,ACTIVE,211.48,301.17,59.965,1451492103,"201051344001158","219011344069620",21.75,-2.00,0,298.77,302.98,3.0,1.0,0.000,307009.7,307009.7,9294,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492147,92144.00
12/30/2015 11:15,2,0.398,ACTIVE,212.16,339.65,59.981,1451492103,"201051344000576","219011344069620",30.99,1.00,0,332.43,345.96,12.6,10.2,0.057,309422.2,309422.2,9252,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492148,92145.00
12/30/2015 11:15,2,0.092,ACTIVE,210.80,298.77,59.970,1451492103,"274151322000087","219011344069620",22.96,1.00,0,295.76,299.97,2.2,0.2,0.000,555865.5,555865.5,3139,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451492149,92146.00
12/30/2015 11:30,2,0.273,ACTIVE,212.38,359.78,59.981,1451493003,"201051344000645","219011344069620",33.44,2.50,0,335.44,362.79,9.3,7.1,0.031,309914.1,309914.1,9258,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493004,92147.00
12/30/2015 11:30,2,0.109,ALERT,211.03,335.74,59.970,1451493003,"274151322000085","219011344069620",29.92,2.00,0,297.87,339.34,3.3,1.3,0.004,583154.5,583154.5,3126,0,0,0,L,1151911521,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493006,92148.00
12/30/2015 11:30,2,0.191,ALERT,212.38,303.28,59.970,1451493003,"201051344000633","219011344069620",23.82,-1.00,0,297.26,338.74,4.6,2.5,0.000,302706.0,302706.0,9290,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493008,92149.00
12/30/2015 11:30,2,0.348,ACTIVE,211.93,348.36,59.975,1451493003,"201051344000469","219011344069620",32.20,0.00,0,331.83,357.38,11.5,9.2,0.044,303847.2,303847.2,9276,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493009,92150.00
12/30/2015 11:30,2,0.176,ACTIVE,210.57,299.67,59.954,1451493003,"201051344000646","219011344069620",19.62,-2.00,0,296.36,301.17,3.5,1.5,0.000,308560.5,308560.5,13929,0,0,0,L,1122011218,0,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493010,92151.00
12/30/2015 11:30,2,0.104,ACTIVE,210.35,299.37,59.965,1451493003,"274151322000052","219011344069620",23.04,-0.50,0,296.36,301.17,2.4,0.4,0.000,590706.4,590706.4,3138,0,0,0,L,1151911521,0,120.20,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493011,92152.00
12/30/2015 11:30,2,0.221,ACTIVE,210.80,336.34,59.991,1451493003,"201051344000585","219011344069620",26.62,0.50,0,296.66,341.15,6.0,3.9,0.009,313194.7,313194.7,13926,0,0,0,L,1122011218,0,120.65,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493012,92153.00
12/30/2015 11:30,2,0.207,ACTIVE,210.57,300.27,59.965,1451493003,"201051344001230","219011344069620",20.34,-1.00,0,296.36,301.47,4.3,2.2,0.000,311689.3,311689.3,13965,0,0,0,L,1122011218,0,121.10,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493013,92154.00
12/30/2015 11:30,2,0.186,ALERT,211.25,324.32,59.970,1451493003,"201051344000582","219011344069620",25.90,-1.50,0,298.47,336.04,4.9,2.8,0.000,306533.8,306533.8,13920,0,0,0,L,1122011218,0,121.33,120.88,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493015,92155.00
12/30/2015 11:30,2,0.275,ALERT,210.35,335.44,59.970,1451493003,"201051344000955","219011344069620",27.87,0.00,0,296.96,339.95,7.8,5.6,0.013,315560.9,315560.9,13912,0,0,0,L,1122011218,0,120.65,120.42,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493017,92156.00
12/30/2015 11:30,2,0.203,ACTIVE,211.70,302.98,59.991,1451493003,"201051344000579","219011344069620",23.91,-0.50,0,299.37,304.78,4.9,2.8,0.000,317309.6,317309.6,9275,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493018,92157.00
12/30/2015 11:30,2,0.168,ALERT,210.57,299.97,59.965,1451493003,"201051344000890","219011344069620",18.61,-1.00,0,297.26,309.29,3.2,1.1,0.000,314019.1,314019.1,13963,0,0,0,L,1122011218,0,121.10,119.97,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1451493020,92158.00
12/30/2015 11:30,2,0.197,ACTIVE,210.80,299.67,59.959,1451493003,"201051344000438","219011344069620",23.24,-1.50,0,296.96,301.17,4.7,2.6,0.000,315761.0,315761.0,13926,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493021,92159.00
12/30/2015 11:30,2,0.203,ALERT,210.80,298.77,59.965,1451493003,"201051344000417","219011344069620",13.16,-2.00,0,296.36,308.99,2.7,0.7,0.000,309941.4,309941.4,13970,0,0,0,L,1122011218,0,120.65,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451493023,92160.00
12/30/2015 11:30,2,0.076,ACTIVE_NO_POWER,210.80,299.07,59.965,1451493003,"274151322000083","219011344069620",23.12,-0.50,0,296.96,301.17,1.8,0.0,0.000,585112.6,585112.6,3154,0,0,0,L,1151911521,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493024,92161.00
12/30/2015 11:30,2,0.074,ACTIVE_NO_POWER,211.48,298.77,59.938,1451493003,"274151322000076","219011344069620",23.22,-1.00,0,296.66,301.47,1.8,0.0,0.000,621457.6,621457.6,3144,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493025,92162.00
12/30/2015 11:30,2,0.303,ACTIVE,211.70,342.35,59.959,1451493003,"201051344000868","219011344069620",31.55,0.50,0,333.03,351.97,9.7,7.5,0.035,301436.4,301436.4,9257,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493026,92163.00
12/30/2015 11:30,2,0.062,ACTIVE_NO_POWER,210.57,299.97,59.959,1451493003,"274151322000095","219011344069620",22.74,-1.50,0,297.87,301.77,1.5,0.0,0.000,614366.1,614366.1,3163,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493027,92164.00
12/30/2015 11:30,2,0.166,ALERT,211.48,338.74,59.959,1451493003,"201051344000988","219011344069620",27.61,0.00,0,296.36,344.45,4.7,2.6,0.000,301669.1,301669.1,9271,0,0,0,L,1122011218,0,120.65,121.10,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493028,92165.00
12/30/2015 11:30,2,0.244,ACTIVE,210.80,360.69,59.938,1451493003,"201051344001025","219011344069620",33.58,0.00,0,330.03,363.69,8.4,6.2,0.022,313795.8,313795.8,13919,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493029,92166.00
12/30/2015 11:30,2,0.186,ACTIVE,211.25,302.07,59.959,1451493003,"201051344000458","219011344069620",23.52,0.50,0,298.77,304.78,4.5,2.4,0.000,311673.1,311673.1,9278,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493030,92167.00
12/30/2015 11:30,2,0.414,ACTIVE,212.16,347.76,60.007,1451493003,"201051344000853","219011344069620",32.12,1.00,0,333.33,355.58,13.5,11.1,0.071,308630.4,308630.4,9279,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493031,92168.00
12/30/2015 11:30,2,0.188,ACTIVE,211.03,299.67,59.917,1451493003,"201051344000685","219011344069620",20.02,-1.50,0,296.96,300.87,3.8,1.7,0.000,315321.4,315321.4,13957,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493032,92169.00
12/30/2015 11:30,2,0.166,ALERT,211.03,299.67,59.959,1451493003,"201051344000917","219011344069620",23.16,0.00,0,296.06,334.84,3.9,1.8,0.000,312995.2,312995.2,13955,0,0,0,L,1122011218,0,120.88,120.88,0002,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493034,92170.00
12/30/2015 11:30,2,0.150,ALERT,211.03,336.34,59.959,1451493003,"201051344001145","219011344069620",27.00,-1.00,0,297.26,344.45,4.2,2.1,0.000,316064.9,316064.9,13960,0,0,0,L,1122011218,0,121.10,120.42,0002,-1,0,0,0,0,0,0,13,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493036,92171.00
12/30/2015 11:30,2,0.254,ACTIVE,211.03,336.34,59.965,1451493003,"201051344000651","219011344069620",23.64,-1.50,0,297.26,347.76,6.1,3.9,0.000,310234.0,310234.0,13934,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493037,92172.00
12/30/2015 11:30,2,0.164,ACTIVE,210.35,336.34,59.991,1451493003,"274151322000088","219011344069620",30.91,2.50,0,332.13,339.95,5.2,3.1,0.022,568297.4,568297.4,3116,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493038,92173.00
12/30/2015 11:30,2,0.008,ALERT,211.25,298.17,59.986,1451493003,"274151322000068","219011344069620",45.13,0.00,0,295.76,431.92,0.0,0.0,0.000,476251.3,476251.3,3274,0,0,0,L,1151911521,0,120.88,122.01,0002,-0,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493040,92174.00
12/30/2015 11:30,2,0.180,ALERT,210.57,334.54,59.959,1451493003,"201051344001135","219011344069620",28.55,0.00,0,297.26,339.04,5.2,3.1,0.009,306768.1,306768.1,13921,0,0,0,L,1122011218,0,120.88,120.42,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493041,92175.00
12/30/2015 11:30,2,0.180,ACTIVE,211.03,302.68,59.954,1451493003,"201051344000594","219011344069620",23.89,-1.50,0,298.17,303.88,4.4,2.3,0.000,312773.7,312773.7,9277,0,0,0,L,1122011218,0,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493042,92176.00
12/30/2015 11:30,2,0.232,ALERT,211.03,335.74,59.938,1451493003,"201051344001203","219011344069620",30.24,0.00,0,297.87,341.45,7.2,5.0,0.018,313151.0,313151.0,13935,0,0,0,L,1122011218,0,121.55,120.20,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493044,92177.00
12/30/2015 11:30,2,0.133,ACTIVE,210.57,336.64,59.954,1451493003,"274151322000054","219011344069620",30.12,2.50,0,330.33,341.15,4.0,2.0,0.009,580407.7,580407.7,3123,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493045,92178.00
12/30/2015 11:30,2,0.209,ALERT,211.93,337.24,59.954,1451493003,"201051344000867","219011344069620",30.12,1.50,0,297.57,340.85,6.4,4.3,0.013,301851.5,301851.5,9268,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493047,92179.00
12/30/2015 11:30,2,0.297,ACTIVE,210.80,341.75,59.933,1451493003,"201051344001093","219011344069620",31.57,1.50,0,329.43,343.55,9.5,7.3,0.018,311455.8,311455.8,13946,0,0,0,L,1122011218,0,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493048,92180.00
12/30/2015 11:30,2,0.385,ACTIVE,211.48,339.34,59.938,1451493003,"201051344000900","219011344069620",30.14,1.50,0,334.54,373.01,11.8,9.5,0.075,314966.0,314966.0,9252,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493049,92181.00
12/30/2015 11:30,2,0.264,ACTIVE,211.93,337.54,59.959,1451493003,"201051344000648","219011344069620",28.09,0.00,0,297.57,343.55,7.5,5.3,0.013,308718.9,308718.9,9270,0,0,0,L,1122011218,0,120.65,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493049,92182.00
12/30/2015 11:30,2,0.447,ACTIVE,211.70,343.85,59.917,1451493003,"201051344000569","219011344069620",31.65,1.50,0,332.43,352.57,14.4,12.0,0.071,316486.8,316486.8,9242,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493050,92183.00
12/30/2015 11:30,2,0.215,ALERT,211.48,336.94,59.954,1451493003,"201051344000983","219011344069620",25.68,1.00,0,298.77,340.85,5.6,3.5,0.009,311584.0,311584.0,9266,0,0,0,L,1122011218,0,120.88,120.88,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493052,92184.00
12/30/2015 11:30,2,0.148,ACTIVE,211.70,301.77,59.959,1451493003,"201051344001158","219011344069620",23.52,-1.50,0,298.47,303.58,3.5,1.5,0.000,307010.0,307010.0,9295,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493053,92185.00
12/30/2015 11:30,2,0.473,ACTIVE,212.16,340.85,59.959,1451493003,"201051344000576","219011344069620",30.81,1.50,0,333.03,347.46,14.8,12.3,0.075,309425.0,309425.0,9253,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493054,92186.00
12/30/2015 11:30,2,0.105,ACTIVE,210.80,334.24,59.949,1451493003,"274151322000087","219011344069620",26.06,2.00,0,296.06,335.74,2.8,0.8,0.000,555865.7,555865.7,3140,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493055,92187.00
12/30/2015 11:30,2,0.033,ALERT,211.03,333.93,59.954,1451493003,"274151322000094","219011344069620",21.15,-2.00,0,296.96,407.87,0.7,0.0,0.004,476322.9,476322.9,3272,0,0,0,L,1151911521,1,120.65,122.01,0002,-3,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1451493057,92188.00
12/30/2015 11:45,2,0.307,ACTIVE,213.51,360.38,59.965,1451493903,"201051344000645","219011344069620",33.54,2.50,0,336.94,365.80,10.5,8.2,0.044,309916.1,309916.1,9259,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493904,92189.00
12/30/2015 11:45,2,0.139,ACTIVE,212.16,337.24,59.970,1451493903,"274151322000085","219011344069620",30.61,2.50,0,317.10,365.80,4.3,2.3,0.009,583154.9,583154.9,3128,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493905,92190.00
12/30/2015 11:45,2,0.209,ALERT,213.51,342.35,59.970,1451493903,"201051344000633","219011344069620",28.98,0.00,0,298.17,353.47,6.2,4.0,0.004,302706.8,302706.8,9292,0,0,0,L,1122011218,0,122.23,122.46,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493907,92191.00
12/30/2015 11:45,2,0.398,ACTIVE,213.06,363.39,59.933,1451493903,"201051344000469","219011344069620",33.72,0.50,0,334.84,368.80,13.6,11.2,0.066,303849.8,303849.8,9277,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493908,92192.00
12/30/2015 11:45,2,0.199,ACTIVE,211.93,301.77,59.933,1451493903,"201051344000646","219011344069620",21.61,-1.50,0,297.26,303.28,4.4,2.3,0.000,308560.9,308560.9,13930,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493908,92193.00
12/30/2015 11:45,2,0.117,ACTIVE,211.70,336.64,59.970,1451493903,"274151322000052","219011344069620",28.63,0.50,0,297.26,344.45,3.4,1.4,0.000,590706.6,590706.6,3139,0,0,0,L,1151911521,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493909,92194.00
12/30/2015 11:45,2,0.238,ALERT,212.38,338.14,59.970,1451493903,"201051344000585","219011344069620",29.96,0.50,0,297.26,344.76,7.2,5.1,0.022,313195.8,313195.8,13927,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493911,92195.00
12/30/2015 11:45,2,0.225,ACTIVE,212.16,337.84,59.959,1451493903,"201051344001230","219011344069620",22.96,-0.50,0,298.47,342.35,5.2,3.1,0.000,311690.0,311690.0,13966,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493912,92196.00
12/30/2015 11:45,2,0.236,ACTIVE,212.83,338.74,59.959,1451493903,"201051344000582","219011344069620",25.17,-0.50,0,298.47,348.66,6.0,3.9,0.004,306534.7,306534.7,13922,0,0,0,L,1122011218,0,122.23,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493913,92197.00
12/30/2015 11:45,2,0.293,ACTIVE,211.70,338.44,59.975,1451493903,"201051344000955","219011344069620",31.15,0.00,0,318.00,356.18,9.2,7.0,0.027,315562.5,315562.5,13914,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493915,92198.00
12/30/2015 11:45,2,0.000,ALERT,211.93,299.97,59.970,1451493903,"274151322000094","219011344069620",43.61,-1.50,0,296.06,414.79,0.0,0.0,0.000,476322.9,476322.9,3274,0,0,0,L,1151911521,0,121.10,122.68,0002,-3,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493917,92199.00
12/30/2015 11:45,2,0.219,ALERT,213.29,339.34,59.975,1451493903,"201051344000579","219011344069620",28.11,0.00,0,300.87,347.46,6.3,4.1,0.000,317310.5,317310.5,9276,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493918,92200.00
12/30/2015 11:45,2,0.182,ACTIVE,211.93,301.77,59.970,1451493903,"201051344000890","219011344069620",22.40,-1.00,0,297.57,304.18,4.1,2.1,0.000,314019.5,314019.5,13965,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493919,92201.00
12/30/2015 11:45,2,0.215,ACTIVE,212.38,338.14,59.970,1451493903,"201051344000438","219011344069620",27.85,-1.00,0,298.17,348.36,6.1,4.0,0.000,315761.8,315761.8,13927,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493920,92202.00
12/30/2015 11:45,2,0.217,ACTIVE,212.16,300.57,59.965,1451493903,"201051344000417","219011344069620",20.46,-1.50,0,296.66,302.68,4.5,2.5,0.000,309941.9,309941.9,13972,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493921,92203.00
12/30/2015 11:45,2,0.094,ACTIVE,212.83,339.34,59.959,1451493903,"274151322000076","219011344069620",27.59,0.50,0,297.26,344.76,2.6,0.6,0.000,621457.7,621457.7,3145,0,0,0,L,1151911521,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493923,92204.00
12/30/2015 11:45,2,0.301,ACTIVE,213.06,345.96,59.965,1451493903,"201051344000868","219011344069620",32.03,1.00,0,335.74,363.99,9.8,7.5,0.040,301438.5,301438.5,9258,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493924,92205.00
12/30/2015 11:45,2,0.082,ACTIVE,212.16,324.32,59.954,1451493903,"274151322000095","219011344069620",26.08,-1.00,0,298.17,337.54,2.2,0.2,0.000,614366.1,614366.1,3164,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493925,92206.00
12/30/2015 11:45,2,0.191,ACTIVE,212.61,340.85,59.970,1451493903,"201051344000988","219011344069620",29.56,0.50,0,296.96,344.76,5.8,3.7,0.013,301669.8,301669.8,9273,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493926,92207.00
12/30/2015 11:45,2,0.299,ACTIVE,211.93,361.59,59.975,1451493903,"201051344001025","219011344069620",33.70,0.50,0,332.73,368.80,10.2,7.9,0.035,313797.5,313797.5,13920,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493927,92208.00
12/30/2015 11:45,2,0.209,ACTIVE,212.83,339.34,59.981,1451493903,"201051344000458","219011344069620",28.03,1.50,0,299.67,348.66,6.0,3.8,0.004,311674.0,311674.0,9279,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493927,92209.00
12/30/2015 11:45,2,0.465,ACTIVE,213.51,357.38,60.002,1451493903,"201051344000853","219011344069620",33.08,1.50,0,336.34,364.59,15.6,13.2,0.088,308633.7,308633.7,9280,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493928,92210.00
12/30/2015 11:45,2,0.199,ACTIVE,212.38,316.20,59.959,1451493903,"201051344000685","219011344069620",23.18,-1.00,0,297.57,339.65,4.8,2.7,0.000,315321.9,315321.9,13958,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493929,92211.00
12/30/2015 11:45,2,0.240,ACTIVE,212.16,338.44,59.970,1451493903,"201051344000917","219011344069620",21.01,1.00,0,296.66,419.90,5.1,3.0,0.009,312995.8,312995.8,13957,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493930,92212.00
12/30/2015 11:45,2,0.172,ACTIVE,212.38,337.84,59.965,1451493903,"201051344001145","219011344069620",28.59,-0.50,0,297.57,343.85,5.0,2.9,0.009,316065.5,316065.5,13962,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493931,92213.00
12/30/2015 11:45,2,0.268,ALERT,212.38,337.84,59.975,1451493903,"201051344000651","219011344069620",27.04,-1.00,0,296.66,342.95,7.3,5.2,0.013,310235.1,310235.1,13935,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493933,92214.00
12/30/2015 11:45,2,0.211,ACTIVE,211.70,341.75,59.959,1451493903,"274151322000088","219011344069620",31.75,2.50,0,333.63,352.27,6.8,4.6,0.022,568298.3,568298.3,3117,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493934,92215.00
12/30/2015 11:45,2,0.074,ALERT,212.61,325.22,59.965,1451493903,"274151322000068","219011344069620",25.80,0.50,0,296.66,436.43,2.0,0.0,0.000,476251.3,476251.3,3276,0,0,0,L,1151911521,0,121.78,122.46,0002,-0,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493936,92216.00
12/30/2015 11:45,2,0.211,ACTIVE,211.70,336.34,59.954,1451493903,"201051344001135","219011344069620",30.61,0.00,0,297.87,341.75,6.6,4.4,0.018,306769.1,306769.1,13923,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493937,92217.00
12/30/2015 11:45,2,0.201,ALERT,212.61,339.34,59.928,1451493903,"201051344000594","219011344069620",28.11,-0.50,0,299.67,348.36,5.8,3.6,0.000,312774.5,312774.5,9278,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493938,92218.00
12/30/2015 11:45,2,0.271,ACTIVE,212.16,337.24,59.970,1451493903,"201051344001203","219011344069620",30.63,0.50,0,331.23,348.36,8.4,6.2,0.027,313152.4,313152.4,13937,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493939,92219.00
12/30/2015 11:45,2,0.162,ACTIVE,211.93,337.24,59.965,1451493903,"274151322000054","219011344069620",30.91,3.00,0,333.03,341.75,5.1,3.0,0.013,580408.3,580408.3,3124,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493940,92220.00
12/30/2015 11:45,2,0.232,ACTIVE,213.29,350.47,59.981,1451493903,"201051344000867","219011344069620",32.54,2.00,0,312.89,361.29,7.7,5.5,0.022,301852.7,301852.7,9270,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493941,92221.00
12/30/2015 11:45,2,0.305,ACTIVE,212.16,361.29,59.975,1451493903,"201051344001093","219011344069620",33.60,1.50,0,331.83,363.39,10.4,8.1,0.027,311457.8,311457.8,13947,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493942,92222.00
12/30/2015 11:45,2,0.490,ACTIVE,212.83,342.65,59.981,1451493903,"201051344000900","219011344069620",30.89,1.50,0,332.13,355.28,15.4,12.9,0.110,314968.8,314968.8,9253,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493943,92223.00
12/30/2015 11:45,2,0.275,ACTIVE,213.29,340.25,59.981,1451493903,"201051344000648","219011344069620",30.55,0.00,0,321.01,352.87,8.6,6.3,0.022,308720.3,308720.3,9271,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493944,92224.00
12/30/2015 11:45,2,0.527,ACTIVE,213.29,343.55,59.975,1451493903,"201051344000569","219011344069620",31.59,1.50,0,334.84,358.28,16.9,14.4,0.102,316490.3,316490.3,9243,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493945,92225.00
12/30/2015 11:45,2,0.229,ACTIVE,212.83,339.65,59.981,1451493903,"201051344000983","219011344069620",29.70,1.00,0,299.37,343.55,6.9,4.8,0.018,311585.1,311585.1,9268,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493946,92226.00
12/30/2015 11:45,2,0.162,ALERT,213.06,340.25,59.975,1451493903,"201051344001158","219011344069620",27.81,-1.00,0,299.37,350.47,4.6,2.5,0.004,307010.6,307010.6,9296,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493947,92227.00
12/30/2015 11:45,2,0.521,ACTIVE,213.51,346.86,59.991,1451493903,"201051344000576","219011344069620",31.91,1.50,0,332.43,361.59,16.9,14.4,0.097,309428.4,309428.4,9254,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493948,92228.00
12/30/2015 11:45,2,0.125,ALERT,212.16,337.54,59.986,1451493903,"274151322000087","219011344069620",29.36,2.50,0,296.66,341.15,3.7,1.7,0.013,555866.0,555866.0,3141,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493950,92229.00
12/30/2015 11:45,2,0.092,ALERT,212.16,338.14,59.981,1451493903,"274151322000083","219011344069620",27.29,0.50,0,299.37,340.55,2.6,0.6,0.000,585112.6,585112.6,3156,0,0,0,L,1151911521,1,121.55,122.23,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451493952,92230.00
12/30/2015 12:00,2,0.287,ACTIVE,213.96,366.70,60.002,1451494803,"201051344000645","219011344069620",34.19,3.00,0,337.54,371.51,10.0,7.8,0.040,309918.0,309918.0,9260,0,0,0,L,1122011218,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494804,92231.00
12/30/2015 12:00,2,0.154,ACTIVE,212.61,339.34,59.975,1451494803,"274151322000085","219011344069620",30.97,3.00,0,335.74,342.35,4.9,2.8,0.018,583155.5,583155.5,3129,0,0,0,L,1151911521,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494805,92232.00
12/30/2015 12:00,2,0.252,ACTIVE,214.19,342.65,59.975,1451494803,"201051344000633","219011344069620",25.60,0.50,0,299.97,345.06,6.5,4.4,0.004,302707.9,302707.9,9294,0,0,0,L,1122011218,0,122.46,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494806,92233.00
12/30/2015 12:00,2,0.379,ACTIVE,213.51,361.29,59.965,1451494803,"201051344000469","219011344069620",33.50,1.00,0,335.44,369.70,12.9,10.6,0.053,303852.6,303852.6,9278,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494807,92234.00
12/30/2015 12:00,2,0.209,ACTIVE,212.61,307.18,59.959,1451494803,"201051344000646","219011344069620",22.58,-1.00,0,299.37,319.51,4.8,2.7,0.000,308561.5,308561.5,13931,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494808,92235.00
12/30/2015 12:00,2,0.129,ACTIVE,212.38,339.04,59.965,1451494803,"274151322000052","219011344069620",29.24,1.50,0,310.19,353.77,3.8,1.8,0.009,590707.0,590707.0,3140,0,0,0,L,1151911521,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494809,92236.00
12/30/2015 12:00,2,0.256,ACTIVE,213.29,339.34,59.959,1451494803,"201051344000585","219011344069620",29.96,1.00,0,331.83,345.66,7.8,5.6,0.022,313197.1,313197.1,13929,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494810,92237.00
12/30/2015 12:00,2,0.234,ALERT,213.06,338.44,59.959,1451494803,"201051344001230","219011344069620",23.93,0.00,0,299.67,341.15,5.7,3.6,0.009,311690.8,311690.8,13967,0,0,0,L,1122011218,0,122.46,121.55,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494811,92238.00
12/30/2015 12:00,2,0.244,ALERT,213.51,338.74,59.922,1451494803,"201051344000582","219011344069620",26.42,0.00,0,300.57,342.95,6.6,4.4,0.000,306535.7,306535.7,13923,0,0,0,L,1122011218,0,122.46,122.23,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494813,92239.00
12/30/2015 12:00,2,0.318,ACTIVE,212.61,339.04,59.944,1451494803,"201051344000955","219011344069620",31.23,0.50,0,332.43,356.78,10.1,7.8,0.035,315564.4,315564.4,13915,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494815,92240.00
12/30/2015 12:00,2,0.057,ALERT,212.38,318.00,59.917,1451494803,"274151322000094","219011344069620",25.07,-1.00,0,298.47,419.90,1.5,0.0,0.000,476322.9,476322.9,3276,0,0,0,L,1151911521,0,121.78,122.68,0002,-3,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494817,92241.00
12/30/2015 12:00,2,0.256,ACTIVE,213.51,339.95,59.949,1451494803,"201051344000579","219011344069620",26.40,1.00,0,302.37,343.85,6.9,4.7,0.004,317311.6,317311.6,9278,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494818,92242.00
12/30/2015 12:00,2,0.188,ACTIVE,212.83,303.28,59.959,1451494803,"201051344000890","219011344069620",23.60,-0.50,0,299.67,305.08,4.5,2.4,0.000,314020.1,314020.1,13966,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494819,92243.00
12/30/2015 12:00,2,0.223,ALERT,213.06,339.04,59.949,1451494803,"201051344000438","219011344069620",28.75,-0.50,0,299.67,341.15,6.5,4.4,0.004,315762.8,315762.8,13928,0,0,0,L,1122011218,0,122.46,121.78,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494821,92244.00
12/30/2015 12:00,2,0.225,ACTIVE,213.06,302.07,59.954,1451494803,"201051344000417","219011344069620",21.89,-1.00,0,298.77,303.58,5.0,2.9,0.000,309942.5,309942.5,13973,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494822,92245.00
12/30/2015 12:00,2,0.102,ACTIVE,212.83,340.55,59.949,1451494803,"274151322000083","219011344069620",28.07,1.50,0,298.77,342.35,2.9,0.9,0.009,585112.8,585112.8,3158,0,0,0,L,1151911521,0,122.01,122.68,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494823,92246.00
12/30/2015 12:00,2,0.104,ALERT,213.29,339.95,59.944,1451494803,"274151322000076","219011344069620",29.70,1.50,0,299.07,342.35,3.1,1.1,0.009,621457.9,621457.9,3146,0,0,0,L,1151911521,0,122.23,122.91,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494825,92247.00
12/30/2015 12:00,2,0.273,ACTIVE,213.51,356.48,59.954,1451494803,"201051344000868","219011344069620",33.06,1.50,0,335.44,368.80,9.2,6.9,0.031,301440.2,301440.2,9259,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494826,92248.00
12/30/2015 12:00,2,0.090,ALERT,212.83,339.04,59.949,1451494803,"274151322000095","219011344069620",28.23,0.50,0,299.67,344.15,2.6,0.6,0.000,614366.2,614366.2,3165,0,0,0,L,1151911521,0,122.68,122.46,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494827,92249.00
12/30/2015 12:00,2,0.207,ACTIVE,213.29,341.45,59.959,1451494803,"201051344000988","219011344069620",30.61,1.00,0,312.59,363.39,6.5,4.3,0.018,301670.8,301670.8,9274,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494828,92250.00
12/30/2015 12:00,2,0.314,ACTIVE,213.06,362.49,59.981,1451494803,"201051344001025","219011344069620",33.77,1.00,0,333.63,368.50,10.8,8.5,0.040,313799.6,313799.6,13921,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494829,92251.00
12/30/2015 12:00,2,0.223,ALERT,213.29,339.65,59.981,1451494803,"201051344000458","219011344069620",29.08,2.00,0,302.07,342.65,6.6,4.5,0.009,311675.0,311675.0,9280,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494831,92252.00
