ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 12:00,2,0.357,ACTIVE,213.96,356.48,59.981,1451494803,"201051344000853","219011344069620",33.08,2.00,0,338.14,371.51,12.0,9.7,0.057,308636.5,308636.5,9281,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494832,92253.00
12/30/2015 12:00,2,0.193,ALERT,213.29,339.95,59.965,1451494803,"201051344000685","219011344069620",28.01,0.00,0,298.77,347.46,5.5,3.4,0.004,315322.7,315322.7,13959,0,0,0,L,1122011218,0,122.91,121.78,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494834,92254.00
12/30/2015 12:00,2,0.260,ACTIVE,213.29,340.25,59.949,1451494803,"201051344000917","219011344069620",21.11,1.50,0,307.78,360.38,5.6,3.5,0.013,312996.6,312996.6,13958,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494835,92255.00
12/30/2015 12:00,2,0.188,ALERT,213.29,339.65,59.928,1451494803,"201051344001145","219011344069620",29.70,0.00,0,298.77,342.95,5.7,3.6,0.013,316066.4,316066.4,13963,0,0,0,L,1122011218,0,122.46,121.78,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494836,92256.00
12/30/2015 12:00,2,0.279,ACTIVE,213.06,339.34,59.954,1451494803,"201051344000651","219011344069620",27.99,-0.50,0,314.10,365.19,7.9,5.7,0.018,310236.5,310236.5,13937,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494837,92257.00
12/30/2015 12:00,2,0.232,ACTIVE,212.16,350.17,59.938,1451494803,"274151322000088","219011344069620",32.54,3.00,0,335.44,356.18,7.7,5.5,0.031,568299.5,568299.5,3118,0,0,0,L,1151911521,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494838,92258.00
12/30/2015 12:00,2,0.078,ALERT,213.06,338.44,59.944,1451494803,"274151322000068","219011344069620",28.75,1.50,0,297.87,436.13,2.3,0.3,0.000,476251.3,476251.3,3278,0,0,0,L,1151911521,0,122.46,122.91,0002,1,0,0,0,0,0,0,79,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494840,92259.00
12/30/2015 12:00,2,0.229,ACTIVE,212.83,351.07,59.959,1451494803,"201051344001135","219011344069620",32.60,0.50,0,330.63,353.47,7.6,5.4,0.022,306770.3,306770.3,13924,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494841,92260.00
12/30/2015 12:00,2,0.213,ACTIVE,213.29,339.65,59.981,1451494803,"201051344000594","219011344069620",28.94,0.50,0,300.87,342.05,6.3,4.1,0.004,312775.4,312775.4,9280,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494842,92261.00
12/30/2015 12:00,2,0.277,ACTIVE,213.06,339.95,59.954,1451494803,"201051344001203","219011344069620",31.47,0.50,0,332.73,350.47,8.9,6.6,0.031,313154.0,313154.0,13938,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494843,92262.00
12/30/2015 12:00,2,0.182,ACTIVE,212.38,350.17,59.944,1451494803,"274151322000054","219011344069620",32.38,3.30,0,334.84,354.07,6.0,3.9,0.022,580409.2,580409.2,3125,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494844,92263.00
12/30/2015 12:00,2,0.234,ACTIVE,213.74,354.67,59.959,1451494803,"201051344000867","219011344069620",32.96,2.50,0,335.14,357.38,7.9,5.7,0.018,301854.1,301854.1,9271,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494845,92264.00
12/30/2015 12:00,2,0.367,ACTIVE,213.06,353.77,59.933,1451494803,"201051344001093","219011344069620",32.80,2.00,0,333.33,368.80,12.3,9.9,0.044,311459.9,311459.9,13948,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494846,92265.00
12/30/2015 12:00,2,0.514,ACTIVE,213.51,350.77,59.965,1451494803,"201051344000900","219011344069620",32.24,2.00,0,333.33,360.69,16.9,14.3,0.119,314972.3,314972.3,9254,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494847,92266.00
12/30/2015 12:00,2,0.270,ACTIVE,213.74,340.85,59.965,1451494803,"201051344000648","219011344069620",31.47,0.50,0,335.44,359.48,8.7,6.4,0.022,308722.0,308722.0,9272,0,0,0,L,1122011218,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494847,92267.00
12/30/2015 12:00,2,0.449,ACTIVE,213.51,346.26,59.965,1451494803,"201051344000569","219011344069620",32.01,2.50,0,336.04,372.71,14.6,12.2,0.075,316493.6,316493.6,9244,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494848,92268.00
12/30/2015 12:00,2,0.248,ACTIVE,213.51,339.95,59.965,1451494803,"201051344000983","219011344069620",30.28,2.00,0,334.24,348.06,7.7,5.5,0.022,311586.4,311586.4,9269,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494849,92269.00
12/30/2015 12:00,2,0.193,ACTIVE,213.74,340.55,59.986,1451494803,"201051344001158","219011344069620",26.24,-0.50,0,300.87,343.25,5.2,3.0,0.004,307011.3,307011.3,9298,0,0,0,L,1122011218,0,122.01,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494850,92270.00
12/30/2015 12:00,2,0.469,ACTIVE,214.19,363.39,59.965,1451494803,"201051344000576","219011344069620",33.68,2.00,0,335.44,370.30,16.0,13.5,0.080,309431.9,309431.9,9255,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494851,92271.00
12/30/2015 12:00,2,0.143,ACTIVE,212.83,339.34,59.965,1451494803,"274151322000087","219011344069620",29.72,3.30,0,326.12,352.57,4.3,2.2,0.009,555866.4,555866.4,3143,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451494852,92272.00
12/30/2015 12:15,2,0.283,ACTIVE,214.19,365.49,59.959,1451495703,"201051344000645","219011344069620",34.13,3.00,0,338.14,372.11,9.9,7.6,0.035,309920.1,309920.1,9261,0,0,0,L,1122011218,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495704,92273.00
12/30/2015 12:15,2,0.158,ACTIVE,212.83,339.95,59.965,1451495703,"274151322000085","219011344069620",31.07,3.00,0,336.34,344.15,5.0,2.9,0.022,583156.3,583156.3,3130,0,0,0,L,1151911521,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495705,92274.00
12/30/2015 12:15,2,0.242,ALERT,214.41,343.25,59.970,1451495703,"201051344000633","219011344069620",26.96,1.00,0,300.57,347.46,6.6,4.5,0.013,302709.1,302709.1,9295,0,0,0,L,1122011218,0,122.68,122.91,0002,0,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495707,92275.00
12/30/2015 12:15,2,0.312,ACTIVE,213.96,341.15,60.002,1451495703,"201051344000469","219011344069620",31.21,1.00,0,335.74,366.70,10.0,7.7,0.027,303854.8,303854.8,9279,0,0,0,L,1122011218,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495708,92276.00
12/30/2015 12:15,2,0.170,ALERT,212.83,303.88,59.965,1451495703,"201051344000646","219011344069620",24.13,-0.50,0,300.57,362.19,4.2,2.1,0.000,308562.2,308562.2,13932,0,0,0,L,1122011218,0,122.46,121.78,0002,-3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495710,92277.00
12/30/2015 12:15,2,0.131,ACTIVE,212.61,339.95,59.959,1451495703,"274151322000052","219011344069620",29.40,2.00,0,325.82,349.86,3.9,1.9,0.000,590707.5,590707.5,3141,0,0,0,L,1151911521,0,121.55,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495711,92278.00
12/30/2015 12:15,2,0.248,ACTIVE,213.29,340.25,60.002,1451495703,"201051344000585","219011344069620",31.33,1.50,0,333.93,371.21,7.9,5.7,0.022,313198.7,313198.7,13930,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495711,92279.00
12/30/2015 12:15,2,0.238,ACTIVE,213.29,339.04,59.959,1451495703,"201051344001230","219011344069620",23.91,0.50,0,300.27,343.25,5.8,3.6,0.009,311691.7,311691.7,13969,0,0,0,L,1122011218,0,122.68,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495712,92280.00
12/30/2015 12:15,2,0.238,ACTIVE,213.74,339.65,59.970,1451495703,"201051344000582","219011344069620",27.15,0.00,0,301.17,344.76,6.5,4.4,0.009,306536.8,306536.8,13925,0,0,0,L,1122011218,0,122.68,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495714,92281.00
12/30/2015 12:15,2,0.318,ACTIVE,213.06,340.25,59.970,1451495703,"201051344000955","219011344069620",31.43,1.00,0,333.33,360.38,10.2,7.9,0.031,315566.5,315566.5,13916,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495715,92282.00
12/30/2015 12:15,2,0.000,ALERT,212.38,301.47,59.959,1451495703,"274151322000094","219011344069620",43.91,-0.50,0,299.07,419.90,0.0,0.0,0.000,476322.9,476322.9,3278,0,0,0,L,1151911521,0,121.55,123.14,0002,-2,0,0,0,0,0,0,64,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495717,92283.00
12/30/2015 12:15,2,0.258,ALERT,213.74,340.55,59.970,1451495703,"201051344000579","219011344069620",26.70,1.00,0,302.68,344.45,7.0,4.9,0.004,317312.8,317312.8,9279,0,0,0,L,1122011218,0,122.01,122.23,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495719,92284.00
12/30/2015 12:15,2,0.189,ALERT,212.83,303.88,59.970,1451495703,"201051344000890","219011344069620",23.78,0.00,0,301.17,339.95,4.6,2.5,0.000,314020.8,314020.8,13967,0,0,0,L,1122011218,0,122.23,121.33,0002,-0,0,0,0,0,0,0,24,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495721,92285.00
12/30/2015 12:15,2,0.225,ACTIVE,213.29,339.04,59.959,1451495703,"201051344000438","219011344069620",28.84,0.00,0,300.57,343.85,6.6,4.5,0.009,315764.0,315764.0,13930,0,0,0,L,1122011218,0,122.68,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495722,92286.00
12/30/2015 12:15,2,0.225,ACTIVE,213.29,302.68,59.970,1451495703,"201051344000417","219011344069620",22.05,-0.50,0,299.97,305.98,5.0,2.9,0.000,309943.3,309943.3,13974,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495723,92287.00
12/30/2015 12:15,2,0.102,ALERT,213.06,340.55,59.954,1451495703,"274151322000083","219011344069620",29.36,2.00,0,300.27,342.35,3.1,1.0,0.000,585113.1,585113.1,3159,0,0,0,L,1151911521,0,122.23,122.91,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495725,92288.00
12/30/2015 12:15,2,0.105,ACTIVE,213.74,340.25,59.965,1451495703,"274151322000076","219011344069620",29.84,2.00,0,313.20,369.40,3.2,1.1,0.004,621458.2,621458.2,3148,0,0,0,L,1151911521,0,122.46,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495725,92289.00
12/30/2015 12:15,2,0.258,ACTIVE,213.74,343.85,59.965,1451495703,"201051344000868","219011344069620",31.79,2.00,0,336.34,370.60,8.3,6.1,0.022,301441.9,301441.9,9260,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495726,92290.00
12/30/2015 12:15,2,0.088,ACTIVE,213.06,339.65,59.959,1451495703,"274151322000095","219011344069620",29.14,1.00,0,300.87,342.05,2.6,0.6,0.000,614366.4,614366.4,3167,0,0,0,L,1151911521,0,122.68,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495727,92291.00
12/30/2015 12:15,2,0.207,ACTIVE,213.51,342.05,59.970,1451495703,"201051344000988","219011344069620",30.36,1.50,0,333.33,348.36,6.4,4.3,0.018,301672.0,301672.0,9275,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495728,92292.00
12/30/2015 12:15,2,0.307,ACTIVE,213.06,361.59,59.986,1451495703,"201051344001025","219011344069620",33.72,1.50,0,335.74,371.81,10.5,8.2,0.035,313801.8,313801.8,13922,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495729,92293.00
12/30/2015 12:15,2,0.223,ACTIVE,213.74,339.95,59.981,1451495703,"201051344000458","219011344069620",29.16,2.50,0,302.07,344.15,6.6,4.5,0.009,311676.1,311676.1,9282,0,0,0,L,1122011218,0,122.23,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495730,92294.00
12/30/2015 12:15,2,0.283,ACTIVE,214.41,342.05,59.970,1451495703,"201051344000853","219011344069620",28.17,2.00,0,337.84,377.82,8.1,5.9,0.022,308638.5,308638.5,9282,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495731,92295.00
12/30/2015 12:15,2,0.205,ACTIVE,213.51,340.55,59.965,1451495703,"201051344000685","219011344069620",26.68,0.00,0,300.57,342.95,5.6,3.5,0.009,315323.6,315323.6,13961,0,0,0,L,1122011218,0,123.14,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495732,92296.00
12/30/2015 12:15,2,0.262,ACTIVE,213.29,339.95,59.965,1451495703,"201051344000917","219011344069620",21.21,1.50,0,325.82,350.77,5.6,3.5,0.009,312997.5,312997.5,13959,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495733,92297.00
12/30/2015 12:15,2,0.197,ACTIVE,213.51,339.95,59.949,1451495703,"201051344001145","219011344069620",28.35,0.00,0,319.21,360.99,5.7,3.6,0.013,316067.3,316067.3,13965,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495733,92298.00
12/30/2015 12:15,2,0.277,ACTIVE,213.51,340.25,59.959,1451495703,"201051344000651","219011344069620",28.63,0.00,0,333.63,345.06,8.1,5.8,0.018,310238.0,310238.0,13938,0,0,0,L,1122011218,0,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495734,92299.00
12/30/2015 12:15,2,0.191,ACTIVE,212.38,353.77,59.959,1451495703,"274151322000088","219011344069620",32.92,3.30,0,336.04,363.39,6.4,4.2,0.022,568300.8,568300.8,3119,0,0,0,L,1151911521,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495735,92300.00
12/30/2015 12:15,2,0.080,ACTIVE,213.51,341.15,59.981,1451495703,"274151322000068","219011344069620",28.98,2.00,0,299.97,436.73,2.4,0.3,0.000,476251.4,476251.4,3280,0,0,0,L,1151911521,0,122.46,123.14,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495736,92301.00
12/30/2015 12:15,2,0.232,ACTIVE,212.83,344.76,59.965,1451495703,"201051344001135","219011344069620",32.01,1.00,0,335.74,369.70,7.6,5.4,0.018,306771.7,306771.7,13925,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495737,92302.00
12/30/2015 12:15,2,0.217,ALERT,213.29,340.25,59.970,1451495703,"201051344000594","219011344069620",28.33,1.00,0,301.77,344.15,6.3,4.1,0.009,312776.5,312776.5,9281,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495739,92303.00
12/30/2015 12:15,2,0.270,ACTIVE,213.29,341.15,59.970,1451495703,"201051344001203","219011344069620",31.63,1.00,0,336.04,359.78,8.7,6.5,0.027,313155.7,313155.7,13939,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495740,92304.00
12/30/2015 12:15,2,0.180,ACTIVE,212.83,349.26,59.996,1451495703,"274151322000054","219011344069620",32.40,3.70,0,336.64,368.50,5.9,3.8,0.022,580410.2,580410.2,3126,0,0,0,L,1151911521,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495741,92305.00
12/30/2015 12:15,2,0.256,ACTIVE,213.96,340.55,59.965,1451495703,"201051344000867","219011344069620",31.47,2.50,0,336.64,360.99,8.2,5.9,0.018,301855.6,301855.6,9272,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495742,92306.00
12/30/2015 12:15,2,0.369,ACTIVE,213.29,354.37,59.970,1451495703,"201051344001093","219011344069620",32.80,2.50,0,334.54,364.59,12.2,9.9,0.035,311462.4,311462.4,13949,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495743,92307.00
12/30/2015 12:15,2,0.438,ACTIVE,213.74,346.86,60.002,1451495703,"201051344000900","219011344069620",31.91,2.00,0,336.94,374.51,14.2,11.8,0.097,314975.7,314975.7,9255,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495744,92308.00
12/30/2015 12:15,2,0.252,ACTIVE,213.96,340.85,59.970,1451495703,"201051344000648","219011344069620",31.27,0.50,0,336.94,353.77,8.0,5.8,0.018,308723.5,308723.5,9273,0,0,0,L,1122011218,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495745,92309.00
12/30/2015 12:15,2,0.336,ACTIVE,213.96,365.49,59.965,1451495703,"201051344000569","219011344069620",34.03,2.00,0,336.04,376.92,11.7,9.3,0.044,316496.4,316496.4,9245,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495746,92310.00
12/30/2015 12:15,2,0.234,ACTIVE,213.74,349.56,60.002,1451495703,"201051344000983","219011344069620",32.46,2.00,0,334.54,363.39,7.7,5.5,0.022,311587.8,311587.8,9270,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495747,92311.00
12/30/2015 12:15,2,0.176,ALERT,213.74,340.85,59.965,1451495703,"201051344001158","219011344069620",28.65,0.00,0,301.77,343.55,5.1,3.0,0.009,307012.0,307012.0,9299,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495749,92312.00
12/30/2015 12:15,2,0.373,ACTIVE,214.41,367.60,59.959,1451495703,"201051344000576","219011344069620",34.25,2.00,0,336.04,374.81,12.9,10.5,0.053,309435.0,309435.0,9256,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495750,92313.00
12/30/2015 12:15,2,0.146,ACTIVE,212.83,338.74,59.959,1451495703,"274151322000087","219011344069620",29.92,3.30,0,335.74,343.25,4.4,2.4,0.004,555867.1,555867.1,3144,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451495751,92314.00
12/30/2015 12:30,2,0.287,ACTIVE,213.06,364.89,59.986,1451496603,"201051344000645","219011344069620",34.03,3.30,0,336.94,370.60,9.9,7.6,0.035,309921.9,309921.9,9262,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496604,92315.00
12/30/2015 12:30,2,0.164,ACTIVE,212.61,339.04,59.996,1451496603,"274151322000085","219011344069620",31.25,3.00,0,336.64,343.25,5.2,3.1,0.013,583157.0,583157.0,3131,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496605,92316.00
12/30/2015 12:30,2,0.246,ACTIVE,213.06,341.15,59.991,1451496603,"201051344000633","219011344069620",27.47,1.00,0,300.87,345.36,6.9,4.7,0.013,302710.2,302710.2,9297,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496606,92317.00
12/30/2015 12:30,2,0.281,ACTIVE,212.83,339.95,59.991,1451496603,"201051344000469","219011344069620",31.35,1.00,0,335.14,350.17,8.9,6.7,0.027,303856.5,303856.5,9280,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496607,92318.00
12/30/2015 12:30,2,0.172,ALERT,212.38,321.31,60.002,1451496603,"201051344000646","219011344069620",25.39,-0.50,0,300.27,338.14,4.5,2.4,0.000,308562.7,308562.7,13934,0,0,0,L,1122011218,0,122.01,121.55,0002,-3,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496609,92319.00
12/30/2015 12:30,2,0.137,ACTIVE,212.16,339.04,59.981,1451496603,"274151322000052","219011344069620",29.56,2.50,0,329.13,348.66,4.1,2.0,0.004,590708.0,590708.0,3142,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496610,92320.00
12/30/2015 12:30,2,0.256,ACTIVE,212.61,346.26,59.991,1451496603,"201051344000585","219011344069620",32.03,1.50,0,334.24,354.97,8.3,6.1,0.022,313200.1,313200.1,13931,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496611,92321.00
12/30/2015 12:30,2,0.242,ALERT,212.61,337.84,59.991,1451496603,"201051344001230","219011344069620",24.33,0.50,0,301.17,342.05,6.0,3.9,0.004,311692.6,311692.6,13970,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496612,92322.00
12/30/2015 12:30,2,0.252,ALERT,213.06,338.44,59.996,1451496603,"201051344000582","219011344069620",26.18,0.50,0,301.77,344.76,6.7,4.5,0.009,306537.9,306537.9,13926,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496615,92323.00
12/30/2015 12:30,2,0.328,ACTIVE,212.16,349.26,59.986,1451496603,"201051344000955","219011344069620",32.34,1.00,0,333.93,354.67,10.8,8.5,0.040,315568.5,315568.5,13917,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496616,92324.00
12/30/2015 12:30,2,0.062,ALERT,212.38,321.31,59.986,1451496603,"274151322000094","219011344069620",25.84,-0.50,0,299.07,420.20,1.7,0.0,0.000,476322.9,476322.9,3280,0,0,0,L,1151911521,0,121.78,122.46,0002,-2,0,0,0,0,0,0,187,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496617,92325.00
12/30/2015 12:30,2,0.260,ACTIVE,212.61,339.04,59.996,1451496603,"201051344000579","219011344069620",27.39,1.50,0,303.28,343.85,7.2,5.0,0.013,317314.0,317314.0,9281,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496618,92326.00
12/30/2015 12:30,2,0.193,ALERT,212.38,315.60,59.986,1451496603,"201051344000890","219011344069620",24.99,0.00,0,301.17,338.44,4.9,2.8,0.000,314021.4,314021.4,13969,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496620,92327.00
12/30/2015 12:30,2,0.230,ALERT,212.38,338.14,59.981,1451496603,"201051344000438","219011344069620",29.14,0.00,0,301.17,342.95,6.8,4.7,0.004,315765.1,315765.1,13931,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496622,92328.00
12/30/2015 12:30,2,0.227,ACTIVE,212.61,301.47,59.981,1451496603,"201051344000417","219011344069620",22.46,-0.50,0,299.67,303.88,5.2,3.1,0.000,309944.0,309944.0,13975,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496623,92329.00
12/30/2015 12:30,2,0.107,ACTIVE,212.61,338.74,59.996,1451496603,"274151322000083","219011344069620",29.52,2.00,0,300.87,342.35,3.2,1.2,0.000,585113.3,585113.3,3161,0,0,0,L,1151911521,0,121.78,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496624,92330.00
12/30/2015 12:30,2,0.109,ACTIVE,213.06,339.04,59.991,1451496603,"274151322000076","219011344069620",29.90,2.00,0,324.02,354.07,3.3,1.3,0.004,621458.5,621458.5,3149,0,0,0,L,1151911521,0,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496625,92331.00
12/30/2015 12:30,2,0.279,ACTIVE,212.61,339.34,59.996,1451496603,"201051344000868","219011344069620",31.17,1.50,0,335.14,359.78,8.8,6.6,0.031,301443.4,301443.4,9261,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496626,92332.00
12/30/2015 12:30,2,0.100,ALERT,212.16,338.14,59.986,1451496603,"274151322000095","219011344069620",27.91,1.00,0,302.07,341.75,2.8,0.8,0.000,614366.5,614366.5,3168,0,0,0,L,1151911521,0,122.46,122.01,0002,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496627,92333.00
12/30/2015 12:30,2,0.213,ACTIVE,212.38,340.25,59.996,1451496603,"201051344000988","219011344069620",30.95,1.50,0,333.63,348.36,6.7,4.5,0.018,301673.0,301673.0,9276,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496628,92334.00
12/30/2015 12:30,2,0.318,ACTIVE,212.38,362.79,59.991,1451496603,"201051344001025","219011344069620",33.77,1.50,0,334.24,370.90,11.0,8.7,0.044,313803.8,313803.8,13923,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496629,92335.00
12/30/2015 12:30,2,0.229,ALERT,212.38,338.44,59.991,1451496603,"201051344000458","219011344069620",29.48,3.00,0,303.28,343.55,6.8,4.7,0.009,311677.2,311677.2,9283,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496631,92336.00
12/30/2015 12:30,2,0.256,ACTIVE,212.83,339.95,59.975,1451496603,"201051344000853","219011344069620",26.20,1.50,0,336.94,346.86,6.8,4.7,0.013,308639.7,308639.7,9283,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496632,92337.00
12/30/2015 12:30,2,0.225,ALERT,212.83,339.34,59.996,1451496603,"201051344000685","219011344069620",25.64,0.50,0,300.87,342.35,5.9,3.7,0.004,315324.5,315324.5,13962,0,0,0,L,1122011218,0,122.46,121.55,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496634,92338.00
12/30/2015 12:30,2,0.268,ACTIVE,212.61,339.65,59.991,1451496603,"201051344000917","219011344069620",21.37,2.00,0,327.92,349.86,5.8,3.7,0.022,312998.4,312998.4,13960,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496635,92339.00
12/30/2015 12:30,2,0.197,ACTIVE,212.61,338.74,59.991,1451496603,"201051344001145","219011344069620",30.22,0.00,0,318.61,357.98,6.1,3.9,0.013,316068.2,316068.2,13966,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496636,92340.00
12/30/2015 12:30,2,0.281,ACTIVE,212.38,338.44,59.991,1451496603,"201051344000651","219011344069620",28.86,0.00,0,334.54,344.45,8.2,6.0,0.022,310239.4,310239.4,13939,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496637,92341.00
12/30/2015 12:30,2,0.186,ACTIVE,211.70,358.58,59.954,1451496603,"274151322000088","219011344069620",33.42,3.30,0,335.74,361.89,6.3,4.2,0.027,568301.8,568301.8,3120,0,0,0,L,1151911521,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496638,92342.00
12/30/2015 12:30,2,0.084,ALERT,212.83,339.65,59.986,1451496603,"274151322000068","219011344069620",29.14,2.50,0,300.57,436.73,2.5,0.5,0.004,476251.5,476251.5,3281,0,0,0,L,1151911521,0,122.23,122.46,0002,1,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496640,92343.00
12/30/2015 12:30,2,0.238,ACTIVE,212.16,363.39,59.996,1451496603,"201051344001135","219011344069620",33.89,1.50,0,334.84,366.10,8.2,6.0,0.027,306773.1,306773.1,13926,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496641,92344.00
12/30/2015 12:30,2,0.225,ACTIVE,212.16,339.04,59.991,1451496603,"201051344000594","219011344069620",28.29,1.00,0,301.77,342.65,6.5,4.3,0.004,312777.5,312777.5,9283,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496641,92345.00
12/30/2015 12:30,2,0.279,ACTIVE,212.38,338.44,59.959,1451496603,"201051344001203","219011344069620",31.25,1.00,0,335.14,354.37,8.9,6.6,0.035,313157.3,313157.3,13940,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496642,92346.00
12/30/2015 12:30,2,0.188,ACTIVE,211.93,357.98,59.981,1451496603,"274151322000054","219011344069620",33.46,3.70,0,335.74,362.49,6.4,4.2,0.018,580411.2,580411.2,3127,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496643,92347.00
12/30/2015 12:30,2,0.266,ACTIVE,212.61,340.55,59.991,1451496603,"201051344000867","219011344069620",31.53,3.00,0,335.44,352.27,8.5,6.3,0.027,301857.1,301857.1,9273,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496644,92348.00
12/30/2015 12:30,2,0.379,ACTIVE,212.16,357.68,59.991,1451496603,"201051344001093","219011344069620",33.18,2.50,0,334.24,363.69,12.8,10.4,0.044,311465.0,311465.0,13950,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496645,92349.00
12/30/2015 12:30,2,0.406,ACTIVE,212.38,356.18,59.991,1451496603,"201051344000900","219011344069620",32.96,2.00,0,336.64,371.81,13.6,11.2,0.088,314978.5,314978.5,9256,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496646,92350.00
12/30/2015 12:30,2,0.254,ACTIVE,212.61,338.74,59.981,1451496603,"201051344000648","219011344069620",31.19,1.00,0,336.04,345.66,8.0,5.8,0.022,308724.9,308724.9,9274,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496647,92351.00
12/30/2015 12:30,2,0.297,ACTIVE,212.38,357.08,59.991,1451496603,"201051344000569","219011344069620",33.16,2.50,0,335.74,372.11,10.0,7.7,0.040,316498.4,316498.4,9246,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496648,92352.00
12/30/2015 12:30,2,0.238,ACTIVE,212.38,356.78,59.986,1451496603,"201051344000983","219011344069620",33.18,2.50,0,334.84,360.08,8.0,5.8,0.027,311589.2,311589.2,9271,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496649,92353.00
12/30/2015 12:30,2,0.184,ACTIVE,212.38,338.74,59.959,1451496603,"201051344001158","219011344069620",28.88,0.50,0,302.07,344.45,5.4,3.3,0.004,307012.8,307012.8,9301,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496650,92354.00
12/30/2015 12:30,2,0.342,ACTIVE,212.83,356.78,59.981,1451496603,"201051344000576","219011344069620",33.16,2.50,0,336.04,373.01,11.5,9.2,0.040,309437.3,309437.3,9257,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496650,92355.00
12/30/2015 12:30,2,0.152,ACTIVE,212.16,339.04,59.981,1451496603,"274151322000087","219011344069620",29.84,3.70,0,335.74,343.25,4.7,2.6,0.004,555867.6,555867.6,3145,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451496651,92356.00
12/30/2015 12:45,2,0.270,ACTIVE,212.38,366.10,59.975,1451497503,"201051344000645","219011344069620",34.17,3.30,0,335.14,370.90,9.3,7.1,0.031,309923.8,309923.8,9263,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497504,92357.00
12/30/2015 12:45,2,0.158,ACTIVE,211.70,338.44,60.002,1451497503,"274151322000085","219011344069620",30.99,3.00,0,334.54,342.35,5.0,2.9,0.018,583157.8,583157.8,3132,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497505,92358.00
12/30/2015 12:45,2,0.236,ALERT,212.61,340.85,59.991,1451497503,"201051344000633","219011344069620",28.09,1.00,0,299.67,345.06,6.7,4.6,0.013,302711.3,302711.3,9298,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497507,92359.00
12/30/2015 12:45,2,0.277,ACTIVE,212.16,339.04,59.986,1451497503,"201051344000469","219011344069620",31.13,1.00,0,332.73,348.96,8.8,6.5,0.022,303858.1,303858.1,9281,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497508,92360.00
12/30/2015 12:45,2,0.172,ALERT,211.48,301.77,59.996,1451497503,"201051344000646","219011344069620",24.11,-0.50,0,299.37,345.06,4.2,2.1,0.000,308563.4,308563.4,13936,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497510,92361.00
12/30/2015 12:45,2,0.131,ACTIVE,211.48,338.44,59.981,1451497503,"274151322000052","219011344069620",29.32,2.50,0,333.63,343.55,3.9,1.9,0.000,590708.4,590708.4,3143,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497511,92362.00
12/30/2015 12:45,2,0.244,ACTIVE,211.93,348.36,59.986,1451497503,"201051344000585","219011344069620",32.24,2.00,0,332.73,358.88,8.1,5.8,0.027,313201.6,313201.6,13932,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497511,92363.00
12/30/2015 12:45,2,0.232,ACTIVE,211.93,336.94,59.991,1451497503,"201051344001230","219011344069620",24.37,0.50,0,299.97,339.95,5.8,3.7,0.004,311693.5,311693.5,13972,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497512,92364.00
12/30/2015 12:45,2,0.244,ALERT,212.38,337.84,59.981,1451497503,"201051344000582","219011344069620",26.66,0.50,0,300.87,345.66,6.6,4.5,0.004,306539.0,306539.0,13928,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497515,92365.00
12/30/2015 12:45,2,0.320,ACTIVE,211.48,339.95,59.986,1451497503,"201051344000955","219011344069620",31.45,1.50,0,332.13,358.58,10.2,7.9,0.035,315570.5,315570.5,13918,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497516,92366.00
12/30/2015 12:45,2,0.000,ALERT,211.48,300.27,60.018,1451497503,"274151322000094","219011344069620",43.93,0.00,0,297.57,419.90,0.0,0.0,0.000,476322.9,476322.9,3282,0,0,0,L,1151911521,0,120.88,122.23,0002,-2,0,0,0,0,0,0,38,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497517,92367.00
12/30/2015 12:45,2,0.234,ALERT,211.70,338.44,59.975,1451497503,"201051344000579","219011344069620",29.18,1.50,0,302.37,343.55,7.0,4.8,0.013,317315.2,317315.2,9282,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497519,92368.00
12/30/2015 12:45,2,0.193,ALERT,211.48,301.17,59.981,1451497503,"201051344000890","219011344069620",23.74,0.00,0,298.77,337.84,4.7,2.6,0.000,314022.1,314022.1,13971,0,0,0,L,1122011218,0,121.33,120.88,0002,-0,0,0,0,0,0,0,27,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497521,92369.00
12/30/2015 12:45,2,0.227,ACTIVE,211.93,337.24,59.954,1451497503,"201051344000438","219011344069620",28.84,0.50,0,299.37,342.35,6.7,4.5,0.004,315766.2,315766.2,13933,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497522,92370.00
12/30/2015 12:45,2,0.223,ACTIVE,211.93,299.97,59.938,1451497503,"201051344000417","219011344069620",22.01,-0.50,0,297.57,319.21,5.0,2.9,0.000,309944.8,309944.8,13976,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497523,92371.00
12/30/2015 12:45,2,0.104,ACTIVE,211.70,338.44,59.975,1451497503,"274151322000083","219011344069620",29.28,2.50,0,312.29,358.88,3.1,1.1,0.000,585113.6,585113.6,3162,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497524,92372.00
12/30/2015 12:45,2,0.105,ACTIVE,212.38,338.14,59.975,1451497503,"274151322000076","219011344069620",29.72,2.50,0,330.63,347.76,3.2,1.2,0.000,621458.8,621458.8,3150,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497525,92373.00
12/30/2015 12:45,2,0.266,ACTIVE,211.70,349.56,59.981,1451497503,"201051344000868","219011344069620",32.36,1.50,0,332.73,364.59,8.8,6.5,0.031,301445.1,301445.1,9262,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497526,92374.00
12/30/2015 12:45,2,0.096,ACTIVE,211.70,338.14,59.975,1451497503,"274151322000095","219011344069620",27.83,1.50,0,300.87,340.85,2.7,0.7,0.000,614366.7,614366.7,3170,0,0,0,L,1151911521,0,122.01,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497527,92375.00
12/30/2015 12:45,2,0.207,ACTIVE,211.70,340.25,59.975,1451497503,"201051344000988","219011344069620",30.61,1.50,0,332.43,345.96,6.5,4.3,0.022,301674.1,301674.1,9277,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497528,92376.00
12/30/2015 12:45,2,0.309,ACTIVE,211.70,362.49,59.981,1451497503,"201051344001025","219011344069620",33.81,2.00,0,331.53,370.30,10.6,8.3,0.044,313805.9,313805.9,13924,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497529,92377.00
12/30/2015 12:45,2,0.223,ACTIVE,211.70,338.14,59.981,1451497503,"201051344000458","219011344069620",29.16,3.00,0,301.17,342.65,6.6,4.5,0.009,311678.4,311678.4,9285,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497530,92378.00
12/30/2015 12:45,2,0.252,ALERT,212.38,340.25,59.970,1451497503,"201051344000853","219011344069620",25.78,1.50,0,302.07,347.76,6.6,4.5,0.013,308640.8,308640.8,9284,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1130,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497532,92379.00
12/30/2015 12:45,2,0.195,ACTIVE,212.16,338.44,59.975,1451497503,"201051344000685","219011344069620",28.11,0.50,0,299.37,340.55,5.6,3.4,0.000,315325.3,315325.3,13964,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497533,92380.00
12/30/2015 12:45,2,0.262,ACTIVE,211.93,337.84,59.991,1451497503,"201051344000917","219011344069620",21.31,2.00,0,331.53,343.85,5.7,3.5,0.013,312999.3,312999.3,13961,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497533,92381.00
12/30/2015 12:45,2,0.193,ACTIVE,212.16,337.54,60.002,1451497503,"201051344001145","219011344069620",29.84,0.50,0,332.73,345.66,5.9,3.8,0.013,316069.2,316069.2,13967,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497534,92382.00
12/30/2015 12:45,2,0.258,ACTIVE,211.93,337.54,59.975,1451497503,"201051344000651","219011344069620",30.51,0.00,0,332.13,342.95,8.0,5.8,0.018,310240.9,310240.9,13940,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497535,92383.00
12/30/2015 12:45,2,0.182,ACTIVE,211.48,355.58,59.965,1451497503,"274151322000088","219011344069620",33.12,3.70,0,333.63,362.49,6.1,4.0,0.018,568302.8,568302.8,3121,0,0,0,L,1151911521,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497536,92384.00
12/30/2015 12:45,2,0.084,ACTIVE,212.16,339.04,59.965,1451497503,"274151322000068","219011344069620",27.59,3.00,0,299.37,436.13,2.4,0.4,0.000,476251.6,476251.6,3283,0,0,0,L,1151911521,0,121.78,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497537,92385.00
12/30/2015 12:45,2,0.232,ACTIVE,211.70,357.08,59.970,1451497503,"201051344001135","219011344069620",33.26,1.50,0,332.43,368.50,7.9,5.7,0.022,306774.6,306774.6,13927,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497538,92386.00
12/30/2015 12:45,2,0.219,ALERT,211.48,338.44,59.965,1451497503,"201051344000594","219011344069620",27.99,1.00,0,301.17,342.95,6.2,4.1,0.009,312778.6,312778.6,9284,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497540,92387.00
12/30/2015 12:45,2,0.273,ACTIVE,211.93,338.14,59.975,1451497503,"201051344001203","219011344069620",31.25,1.00,0,333.03,356.78,8.7,6.5,0.031,313159.0,313159.0,13941,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497541,92388.00
12/30/2015 12:45,2,0.182,ACTIVE,211.25,350.47,59.944,1451497503,"274151322000054","219011344069620",32.64,3.70,0,334.54,363.09,6.0,3.9,0.018,580412.2,580412.2,3128,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497542,92389.00
12/30/2015 12:45,2,0.258,ACTIVE,212.38,339.04,59.970,1451497503,"201051344000867","219011344069620",31.17,2.50,0,333.03,350.17,8.2,6.0,0.027,301858.6,301858.6,9274,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497543,92390.00
12/30/2015 12:45,2,0.371,ACTIVE,211.93,356.18,60.007,1451497503,"201051344001093","219011344069620",33.04,2.50,0,331.83,363.09,12.4,10.0,0.044,311467.5,311467.5,13951,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497544,92391.00
12/30/2015 12:45,2,0.391,ACTIVE,211.70,354.37,59.970,1451497503,"201051344000900","219011344069620",32.70,2.00,0,334.84,373.01,13.0,10.7,0.084,314981.2,314981.2,9257,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497544,92392.00
12/30/2015 12:45,2,0.250,ACTIVE,212.16,338.74,59.970,1451497503,"201051344000648","219011344069620",30.93,1.00,0,334.24,344.76,7.9,5.7,0.013,308726.3,308726.3,9275,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497545,92393.00
12/30/2015 12:45,2,0.295,ACTIVE,211.93,350.47,59.959,1451497503,"201051344000569","219011344069620",32.50,2.50,0,333.93,361.29,9.8,7.5,0.035,316500.3,316500.3,9247,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497546,92394.00
12/30/2015 12:45,2,0.238,ACTIVE,211.93,339.65,60.002,1451497503,"201051344000983","219011344069620",31.41,2.00,0,333.33,362.19,7.6,5.4,0.027,311590.6,311590.6,9272,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497547,92395.00
12/30/2015 12:45,2,0.201,ALERT,212.16,338.74,59.970,1451497503,"201051344001158","219011344069620",25.54,0.50,0,299.97,342.05,5.2,3.1,0.004,307013.6,307013.6,9302,0,0,0,L,1122011218,0,121.10,121.33,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497549,92396.00
12/30/2015 12:45,2,0.334,ACTIVE,212.38,355.88,59.970,1451497503,"201051344000576","219011344069620",32.96,2.50,0,333.93,371.51,11.2,8.9,0.040,309439.6,309439.6,9258,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497550,92397.00
