ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 12:45,2,0.148,ACTIVE,211.70,338.44,59.970,1451497503,"274151322000087","219011344069620",29.84,3.70,0,334.24,342.05,4.5,2.4,0.018,555868.3,555868.3,3146,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451497551,92398.00
12/30/2015 13:00,2,0.285,ACTIVE,212.38,363.09,59.965,1451498404,"201051344000645","219011344069620",33.85,3.00,0,336.64,370.90,9.8,7.6,0.040,309925.7,309925.7,9264,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498405,92399.00
12/30/2015 13:00,2,0.160,ACTIVE,211.70,339.65,59.954,1451498404,"274151322000085","219011344069620",31.01,3.30,0,335.74,342.05,5.0,2.9,0.018,583158.5,583158.5,3133,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498406,92400.00
12/30/2015 13:00,2,0.250,ACTIVE,212.61,341.45,59.938,1451498404,"201051344000633","219011344069620",26.24,1.00,0,298.77,345.66,6.7,4.5,0.013,302712.5,302712.5,9300,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498406,92401.00
12/30/2015 13:00,2,0.279,ACTIVE,212.16,340.25,59.975,1451498404,"201051344000469","219011344069620",31.37,0.50,0,333.03,348.66,8.9,6.7,0.027,303859.8,303859.8,9282,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498407,92402.00
12/30/2015 13:00,2,0.170,ALERT,211.70,304.78,59.970,1451498404,"201051344000646","219011344069620",24.27,0.00,0,298.77,336.94,4.2,2.1,0.000,308563.9,308563.9,13938,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498409,92403.00
12/30/2015 13:00,2,0.133,ACTIVE,211.48,338.14,59.949,1451498404,"274151322000052","219011344069620",29.32,3.00,0,329.43,345.36,4.0,1.9,0.009,590708.9,590708.9,3144,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498410,92404.00
12/30/2015 13:00,2,0.252,ACTIVE,211.93,337.84,59.970,1451498404,"201051344000585","219011344069620",30.69,2.00,0,333.33,354.97,7.8,5.7,0.022,313203.0,313203.0,13933,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498411,92405.00
12/30/2015 13:00,2,0.199,ALERT,212.16,337.24,59.938,1451498404,"201051344001230","219011344069620",27.21,1.00,0,298.77,339.65,5.5,3.4,0.009,311694.4,311694.4,13973,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498413,92406.00
12/30/2015 13:00,2,0.242,ACTIVE,212.61,337.84,59.970,1451498404,"201051344000582","219011344069620",26.68,0.50,0,299.37,343.55,6.6,4.4,0.009,306540.2,306540.2,13930,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498414,92407.00
12/30/2015 13:00,2,0.316,ACTIVE,211.25,343.25,59.970,1451498404,"201051344000955","219011344069620",31.75,2.00,0,333.03,354.37,10.2,8.0,0.031,315572.5,315572.5,13919,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498415,92408.00
12/30/2015 13:00,2,0.000,ALERT,211.25,299.37,60.007,1451498404,"274151322000094","219011344069620",43.91,0.50,0,298.47,419.90,0.0,0.0,0.000,476322.9,476322.9,3284,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,148,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498417,92409.00
12/30/2015 13:00,2,0.256,ACTIVE,212.16,339.04,59.944,1451498404,"201051344000579","219011344069620",26.98,2.00,0,301.47,342.65,7.0,4.8,0.009,317316.4,317316.4,9284,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498418,92410.00
12/30/2015 13:00,2,0.191,ALERT,211.70,301.47,59.970,1451498404,"201051344000890","219011344069620",23.76,0.50,0,299.37,337.54,4.6,2.5,0.000,314022.7,314022.7,13973,0,0,0,L,1122011218,0,121.55,120.88,0002,0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498420,92411.00
12/30/2015 13:00,2,0.225,ALERT,212.16,337.54,59.975,1451498404,"201051344000438","219011344069620",28.84,0.50,0,298.77,341.75,6.6,4.5,0.009,315767.3,315767.3,13934,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498422,92412.00
12/30/2015 13:00,2,0.223,ACTIVE,212.16,299.97,60.007,1451498404,"201051344000417","219011344069620",22.03,0.00,0,298.47,302.07,5.0,2.9,0.000,309945.5,309945.5,13977,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498423,92413.00
12/30/2015 13:00,2,0.104,ALERT,211.93,338.74,59.970,1451498404,"274151322000083","219011344069620",29.32,3.00,0,300.27,340.85,3.1,1.1,0.000,585113.9,585113.9,3163,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498425,92414.00
12/30/2015 13:00,2,0.105,ACTIVE,212.38,338.44,59.965,1451498404,"274151322000076","219011344069620",29.70,2.50,0,325.22,350.17,3.2,1.1,0.004,621459.1,621459.1,3151,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498425,92415.00
12/30/2015 13:00,2,0.271,ACTIVE,211.93,339.65,59.986,1451498404,"201051344000868","219011344069620",31.27,1.50,0,334.84,364.59,8.6,6.4,0.027,301446.7,301446.7,9263,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498426,92416.00
12/30/2015 13:00,2,0.096,ALERT,211.48,337.24,59.959,1451498404,"274151322000095","219011344069620",27.87,2.00,0,300.27,340.55,2.7,0.7,0.000,614366.9,614366.9,3171,0,0,0,L,1151911521,0,121.78,121.55,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498428,92417.00
12/30/2015 13:00,2,0.207,ACTIVE,211.93,340.85,59.975,1451498404,"201051344000988","219011344069620",30.65,2.00,0,331.53,345.66,6.5,4.3,0.018,301675.2,301675.2,9278,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498429,92418.00
12/30/2015 13:00,2,0.312,ACTIVE,211.70,339.65,59.981,1451498404,"201051344001025","219011344069620",31.71,2.00,0,332.73,369.10,10.2,7.9,0.035,313808.0,313808.0,13925,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498430,92419.00
12/30/2015 13:00,2,0.223,ALERT,211.93,338.44,59.981,1451498404,"201051344000458","219011344069620",29.20,2.50,0,300.87,343.25,6.6,4.5,0.009,311679.5,311679.5,9286,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498432,92420.00
12/30/2015 13:00,2,0.256,ACTIVE,212.61,340.55,59.975,1451498404,"201051344000853","219011344069620",25.76,1.00,0,325.22,358.58,6.7,4.6,0.013,308642.0,308642.0,9286,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498433,92421.00
12/30/2015 13:00,2,0.230,ALERT,212.38,338.74,59.975,1451498404,"201051344000685","219011344069620",23.74,0.50,0,298.77,340.55,5.5,3.4,0.000,315326.2,315326.2,13965,0,0,0,L,1122011218,0,122.23,121.33,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498434,92422.00
12/30/2015 13:00,2,0.264,ACTIVE,212.16,338.44,59.981,1451498404,"201051344000917","219011344069620",21.25,2.00,0,329.43,345.66,5.7,3.6,0.013,313000.2,313000.2,13962,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498435,92423.00
12/30/2015 13:00,2,0.195,ACTIVE,212.16,338.14,59.991,1451498404,"201051344001145","219011344069620",29.92,0.50,0,324.02,350.47,5.9,3.8,0.013,316070.1,316070.1,13968,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498436,92424.00
12/30/2015 13:00,2,0.260,ACTIVE,211.93,337.84,59.991,1451498404,"201051344000651","219011344069620",30.47,0.50,0,333.03,343.25,8.0,5.8,0.018,310242.4,310242.4,13941,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498437,92425.00
12/30/2015 13:00,2,0.182,ACTIVE,211.48,355.88,59.975,1451498404,"274151322000088","219011344069620",33.10,3.70,0,335.44,361.29,6.1,4.0,0.027,568303.8,568303.8,3122,0,0,0,L,1151911521,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498438,92426.00
12/30/2015 13:00,2,0.082,ALERT,212.16,338.74,59.975,1451498404,"274151322000068","219011344069620",29.10,3.30,0,298.77,436.13,2.5,0.5,0.000,476251.7,476251.7,3284,0,0,0,L,1151911521,0,122.01,122.23,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498440,92427.00
12/30/2015 13:00,2,0.236,ACTIVE,211.70,357.38,59.991,1451498404,"201051344001135","219011344069620",33.28,2.00,0,333.03,365.19,8.0,5.8,0.022,306776.0,306776.0,13928,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498441,92428.00
12/30/2015 13:00,2,0.215,ACTIVE,211.70,338.74,59.991,1451498404,"201051344000594","219011344069620",29.00,1.50,0,300.27,342.05,6.4,4.2,0.013,312779.6,312779.6,9286,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498442,92429.00
12/30/2015 13:00,2,0.279,ACTIVE,211.93,337.84,59.975,1451498404,"201051344001203","219011344069620",30.81,1.50,0,332.13,355.58,8.8,6.5,0.031,313160.6,313160.6,13942,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498443,92430.00
12/30/2015 13:00,2,0.182,ACTIVE,211.48,353.47,59.970,1451498404,"274151322000054","219011344069620",32.76,4.00,0,335.74,361.29,6.0,3.9,0.018,580413.2,580413.2,3129,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498444,92431.00
12/30/2015 13:00,2,0.262,ACTIVE,212.61,339.04,59.975,1451498404,"201051344000867","219011344069620",31.33,2.50,0,333.63,350.77,8.3,6.1,0.022,301860.1,301860.1,9275,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498445,92432.00
12/30/2015 13:00,2,0.369,ACTIVE,211.93,357.08,59.970,1451498404,"201051344001093","219011344069620",33.12,3.00,0,332.13,362.19,12.4,10.1,0.044,311470.1,311470.1,13952,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498446,92433.00
12/30/2015 13:00,2,0.393,ACTIVE,211.93,363.69,59.975,1451498404,"201051344000900","219011344069620",33.75,1.50,0,335.74,372.41,13.5,11.1,0.084,314983.9,314983.9,9258,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498447,92434.00
12/30/2015 13:00,2,0.252,ACTIVE,212.61,339.34,59.975,1451498404,"201051344000648","219011344069620",31.05,0.50,0,334.24,344.45,8.0,5.8,0.018,308727.8,308727.8,9276,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498447,92435.00
12/30/2015 13:00,2,0.299,ACTIVE,212.16,351.97,59.975,1451498404,"201051344000569","219011344069620",32.64,2.00,0,335.74,361.29,9.9,7.6,0.031,316502.2,316502.2,9248,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498448,92436.00
12/30/2015 13:00,2,0.242,ACTIVE,212.16,342.95,59.975,1451498404,"201051344000983","219011344069620",31.71,1.50,0,334.84,356.78,7.8,5.6,0.027,311592.0,311592.0,9273,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498449,92437.00
12/30/2015 13:00,2,0.195,ACTIVE,212.38,339.65,59.975,1451498404,"201051344001158","219011344069620",26.46,1.00,0,299.67,342.65,5.3,3.2,0.009,307014.4,307014.4,9304,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498450,92438.00
12/30/2015 13:00,2,0.336,ACTIVE,212.61,366.40,59.986,1451498404,"201051344000576","219011344069620",34.11,1.50,0,335.14,375.41,11.7,9.3,0.040,309441.8,309441.8,9259,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498451,92439.00
12/30/2015 13:00,2,0.148,ACTIVE,211.93,339.04,59.981,1451498404,"274151322000087","219011344069620",29.82,4.00,0,335.14,341.75,4.5,2.5,0.009,555868.9,555868.9,3147,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451498452,92440.00
12/30/2015 13:15,2,0.297,ACTIVE,212.38,365.49,59.944,1451499304,"201051344000645","219011344069620",34.11,2.50,0,335.74,371.81,10.3,8.0,0.040,309927.6,309927.6,9265,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499305,92441.00
12/30/2015 13:15,2,0.170,ACTIVE,211.70,339.95,59.949,1451499304,"274151322000085","219011344069620",31.45,3.30,0,334.84,345.36,5.4,3.3,0.027,583159.3,583159.3,3134,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499306,92442.00
12/30/2015 13:15,2,0.256,ALERT,212.83,341.75,59.949,1451499304,"201051344000633","219011344069620",26.68,1.00,0,299.37,345.66,6.9,4.8,0.013,302713.6,302713.6,9301,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499308,92443.00
12/30/2015 13:15,2,0.289,ACTIVE,212.16,345.66,59.949,1451499304,"201051344000469","219011344069620",31.95,0.50,0,333.93,354.67,9.4,7.2,0.022,303861.5,303861.5,9283,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499309,92444.00
12/30/2015 13:15,2,0.207,ACTIVE,211.93,317.70,59.944,1451499304,"201051344000646","219011344069620",23.42,0.50,0,299.07,336.64,5.0,2.9,0.000,308564.6,308564.6,13940,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499310,92445.00
12/30/2015 13:15,2,0.139,ACTIVE,211.25,338.14,59.938,1451499304,"274151322000052","219011344069620",29.42,3.00,0,329.13,345.06,4.1,2.0,0.009,590709.4,590709.4,3145,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499311,92446.00
12/30/2015 13:15,2,0.258,ACTIVE,212.16,364.59,59.954,1451499304,"201051344000585","219011344069620",33.93,2.50,0,332.43,369.10,8.9,6.7,0.027,313204.6,313204.6,13934,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499311,92447.00
12/30/2015 13:15,2,0.205,ACTIVE,211.93,336.94,59.965,1451499304,"201051344001230","219011344069620",27.53,1.50,0,299.37,340.25,5.7,3.6,0.013,311695.3,311695.3,13975,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499312,92448.00
12/30/2015 13:15,2,0.242,ALERT,212.61,338.14,59.954,1451499304,"201051344000582","219011344069620",27.75,1.00,0,299.97,342.65,6.8,4.7,0.009,306541.3,306541.3,13931,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499315,92449.00
12/30/2015 13:15,2,0.330,ACTIVE,211.70,349.86,59.938,1451499304,"201051344000955","219011344069620",32.44,2.00,0,333.03,361.59,10.9,8.6,0.040,315574.6,315574.6,13920,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499316,92450.00
12/30/2015 13:15,2,0.061,ALERT,211.70,336.34,59.912,1451499304,"274151322000094","219011344069620",28.39,1.00,0,297.87,419.60,1.8,0.0,0.000,476322.9,476322.9,3286,0,0,0,L,1151911521,0,121.55,122.01,0002,-1,0,0,0,0,0,0,21,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499317,92451.00
12/30/2015 13:15,2,0.250,ALERT,211.93,339.04,59.949,1451499304,"201051344000579","219011344069620",29.20,1.50,0,302.07,343.25,7.5,5.3,0.009,317317.7,317317.7,9285,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499319,92452.00
12/30/2015 13:15,2,0.195,ALERT,211.93,319.21,59.944,1451499304,"201051344000890","219011344069620",25.47,1.00,0,299.67,337.54,5.0,2.9,0.000,314023.4,314023.4,13975,0,0,0,L,1122011218,0,121.55,120.88,0002,0,0,0,0,0,0,0,16,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499321,92453.00
12/30/2015 13:15,2,0.232,ACTIVE,212.16,337.54,59.949,1451499304,"201051344000438","219011344069620",29.38,1.00,0,298.77,342.65,7.0,4.8,0.013,315768.5,315768.5,13936,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499322,92454.00
12/30/2015 13:15,2,0.225,ACTIVE,212.16,300.57,59.991,1451499304,"201051344000417","219011344069620",22.64,0.00,0,298.17,302.37,5.2,3.1,0.000,309946.2,309946.2,13978,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499323,92455.00
12/30/2015 13:15,2,0.109,ACTIVE,212.16,339.65,59.922,1451499304,"274151322000083","219011344069620",29.56,3.00,0,299.07,341.45,3.3,1.3,0.009,585114.1,585114.1,3165,0,0,0,L,1151911521,0,121.55,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499324,92456.00
12/30/2015 13:15,2,0.113,ACTIVE,212.38,339.04,59.944,1451499304,"274151322000076","219011344069620",29.94,3.00,0,324.92,349.56,3.5,1.4,0.009,621459.4,621459.4,3152,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499325,92457.00
12/30/2015 13:15,2,0.287,ACTIVE,211.93,344.45,59.917,1451499304,"201051344000868","219011344069620",31.85,1.00,0,334.54,364.59,9.3,7.0,0.040,301448.4,301448.4,9264,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499326,92458.00
12/30/2015 13:15,2,0.096,ACTIVE,211.70,338.14,59.944,1451499304,"274151322000095","219011344069620",29.36,2.50,0,300.27,340.85,2.9,0.9,0.000,614367.1,614367.1,3173,0,0,0,L,1151911521,0,122.23,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499327,92459.00
12/30/2015 13:15,2,0.219,ACTIVE,211.70,340.55,59.965,1451499304,"201051344000988","219011344069620",31.27,1.50,0,332.43,345.96,7.0,4.8,0.018,301676.4,301676.4,9279,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499327,92460.00
12/30/2015 13:15,2,0.328,ACTIVE,211.93,361.89,59.954,1451499304,"201051344001025","219011344069620",33.75,2.50,0,333.33,370.30,11.3,9.0,0.044,313810.2,313810.2,13926,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499328,92461.00
12/30/2015 13:15,2,0.234,ACTIVE,211.93,338.74,59.938,1451499304,"201051344000458","219011344069620",29.88,2.50,0,301.47,344.15,7.1,4.9,0.009,311680.7,311680.7,9288,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499329,92462.00
12/30/2015 13:15,2,0.246,ACTIVE,212.61,340.55,59.970,1451499304,"201051344000853","219011344069620",29.54,1.00,0,327.02,352.57,7.4,5.2,0.022,308643.2,308643.2,9287,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499330,92463.00
12/30/2015 13:15,2,0.238,ACTIVE,212.16,338.44,59.954,1451499304,"201051344000685","219011344069620",24.57,1.00,0,298.77,341.15,5.9,3.8,0.004,315327.1,315327.1,13967,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499331,92464.00
12/30/2015 13:15,2,0.275,ACTIVE,212.16,338.44,59.944,1451499304,"201051344000917","219011344069620",21.35,2.50,0,330.33,343.85,6.0,3.9,0.018,313001.1,313001.1,13963,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499332,92465.00
12/30/2015 13:15,2,0.203,ACTIVE,212.38,338.14,59.954,1451499304,"201051344001145","219011344069620",30.53,1.00,0,325.22,349.26,6.3,4.2,0.018,316071.1,316071.1,13969,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499333,92466.00
12/30/2015 13:15,2,0.277,ACTIVE,212.16,338.14,59.949,1451499304,"201051344000651","219011344069620",30.02,0.50,0,332.73,348.06,8.4,6.2,0.022,310243.9,310243.9,13942,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499334,92467.00
12/30/2015 13:15,2,0.188,ACTIVE,211.48,362.19,59.944,1451499304,"274151322000088","219011344069620",33.72,4.00,0,334.84,364.89,6.5,4.3,0.022,568304.9,568304.9,3123,0,0,0,L,1151911521,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499335,92468.00
12/30/2015 13:15,2,0.088,ACTIVE,212.38,339.04,59.944,1451499304,"274151322000068","219011344069620",29.44,3.30,0,299.07,435.83,2.6,0.6,0.000,476251.8,476251.8,3286,0,0,0,L,1151911521,0,122.01,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499336,92469.00
12/30/2015 13:15,2,0.246,ACTIVE,211.48,358.88,59.944,1451499304,"201051344001135","219011344069620",33.46,2.50,0,333.93,370.30,8.4,6.2,0.022,306777.5,306777.5,13929,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499337,92470.00
12/30/2015 13:15,2,0.225,ALERT,211.48,339.34,59.922,1451499304,"201051344000594","219011344069620",29.60,1.50,0,300.57,343.25,6.8,4.6,0.018,312780.7,312780.7,9287,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499338,92471.00
12/30/2015 13:15,2,0.291,ACTIVE,212.16,338.14,59.949,1451499304,"201051344001203","219011344069620",31.25,2.00,0,332.73,362.79,9.2,7.0,0.040,313162.3,313162.3,13943,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499339,92472.00
12/30/2015 13:15,2,0.195,ACTIVE,211.93,363.09,59.954,1451499304,"274151322000054","219011344069620",33.91,4.00,0,335.44,367.30,6.7,4.5,0.022,580414.2,580414.2,3130,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499340,92473.00
12/30/2015 13:15,2,0.273,ACTIVE,212.38,346.26,59.954,1451499304,"201051344000867","219011344069620",32.12,2.50,0,334.24,354.07,8.9,6.7,0.031,301861.7,301861.7,9276,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499341,92474.00
12/30/2015 13:15,2,0.391,ACTIVE,211.93,358.58,59.954,1451499304,"201051344001093","219011344069620",33.30,3.00,0,332.43,365.19,13.2,10.8,0.049,311472.7,311472.7,13953,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499342,92475.00
12/30/2015 13:15,2,0.428,ACTIVE,211.93,354.37,59.954,1451499304,"201051344000900","219011344069620",32.68,1.00,0,336.04,375.11,14.2,11.8,0.110,314986.8,314986.8,9259,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499343,92476.00
12/30/2015 13:15,2,0.262,ACTIVE,212.38,345.06,59.986,1451499304,"201051344000648","219011344069620",32.05,0.50,0,335.44,349.56,8.6,6.3,0.018,308729.3,308729.3,9277,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499344,92477.00
12/30/2015 13:15,2,0.311,ACTIVE,212.16,355.88,59.917,1451499304,"201051344000569","219011344069620",33.06,2.00,0,336.04,367.00,10.4,8.1,0.035,316504.2,316504.2,9249,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499345,92478.00
12/30/2015 13:15,2,0.256,ACTIVE,211.93,340.25,59.959,1451499304,"201051344000983","219011344069620",31.47,1.50,0,334.84,363.09,8.2,6.0,0.031,311593.4,311593.4,9274,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499346,92479.00
12/30/2015 13:15,2,0.199,ALERT,212.16,339.65,59.965,1451499304,"201051344001158","219011344069620",27.63,0.50,0,300.87,342.35,5.6,3.5,0.009,307015.2,307015.2,9305,0,0,0,L,1122011218,0,121.10,121.33,0002,0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499348,92480.00
12/30/2015 13:15,2,0.357,ACTIVE,212.83,364.59,59.981,1451499304,"201051344000576","219011344069620",33.93,1.50,0,336.94,374.21,12.2,9.9,0.049,309444.2,309444.2,9260,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499348,92481.00
12/30/2015 13:15,2,0.160,ACTIVE,211.70,338.74,59.954,1451499304,"274151322000087","219011344069620",29.94,4.00,0,333.93,341.75,4.9,2.8,0.018,555869.5,555869.5,3148,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451499349,92482.00
12/30/2015 13:30,2,0.346,ACTIVE,213.06,353.47,59.970,1451500203,"201051344000645","219011344069620",32.78,2.50,0,337.54,373.01,11.5,9.2,0.053,309929.7,309929.7,9266,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500204,92483.00
12/30/2015 13:30,2,0.188,ACTIVE,212.16,360.69,59.965,1451500203,"274151322000085","219011344069620",33.64,3.70,0,336.34,363.09,6.4,4.3,0.022,583160.2,583160.2,3135,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500205,92484.00
12/30/2015 13:30,2,0.271,ACTIVE,213.06,341.75,59.975,1451500203,"201051344000633","219011344069620",29.10,1.50,0,299.37,346.26,8.0,5.8,0.013,302715.0,302715.0,9303,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500206,92485.00
12/30/2015 13:30,2,0.314,ACTIVE,212.61,339.95,59.959,1451500203,"201051344000469","219011344069620",31.29,0.50,0,333.33,364.89,10.0,7.7,0.035,303863.4,303863.4,9284,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500207,92486.00
12/30/2015 13:30,2,0.215,ALERT,212.16,338.44,59.975,1451500203,"201051344000646","219011344069620",24.79,1.00,0,298.47,345.06,5.4,3.3,0.000,308565.4,308565.4,13941,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500209,92487.00
12/30/2015 13:30,2,0.156,ACTIVE,211.93,338.74,59.970,1451500203,"274151322000052","219011344069620",29.94,3.30,0,328.52,341.75,4.7,2.6,0.018,590710.0,590710.0,3146,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500210,92488.00
12/30/2015 13:30,2,0.262,ACTIVE,212.83,372.71,59.970,1451500203,"201051344000585","219011344069620",34.87,3.00,0,334.24,375.71,9.3,7.1,0.027,313206.3,313206.3,13935,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500211,92489.00
12/30/2015 13:30,2,0.254,ALERT,212.61,338.14,59.986,1451500203,"201051344001230","219011344069620",25.74,1.50,0,299.37,341.15,6.6,4.5,0.013,311696.3,311696.3,13976,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500213,92490.00
12/30/2015 13:30,2,0.256,ACTIVE,213.29,339.34,59.970,1451500203,"201051344000582","219011344069620",28.90,1.00,0,315.30,360.69,7.5,5.3,0.013,306542.5,306542.5,13933,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500214,92491.00
12/30/2015 13:30,2,0.361,ACTIVE,212.16,361.59,59.981,1451500203,"201051344000955","219011344069620",33.60,2.50,0,333.33,368.20,12.3,10.0,0.044,315576.9,315576.9,13921,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500215,92492.00
12/30/2015 13:30,2,0.074,ACTIVE,212.16,338.74,59.965,1451500203,"274151322000094","219011344069620",29.42,1.50,0,298.17,419.00,2.2,0.2,0.000,476322.9,476322.9,3288,0,0,0,L,1151911521,0,121.78,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500216,92493.00
12/30/2015 13:30,2,0.258,ACTIVE,212.83,339.65,59.922,1451500203,"201051344000579","219011344069620",31.01,2.00,0,316.80,363.09,8.2,5.9,0.022,317319.1,317319.1,9287,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500217,92494.00
12/30/2015 13:30,2,0.207,ACTIVE,212.38,337.84,59.996,1451500203,"201051344000890","219011344069620",27.65,1.50,0,299.37,344.15,5.8,3.7,0.004,314024.2,314024.2,13977,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500218,92495.00
12/30/2015 13:30,2,0.262,ALERT,212.83,338.44,59.981,1451500203,"201051344000438","219011344069620",28.47,1.00,0,298.77,342.35,7.6,5.4,0.013,315769.7,315769.7,13937,0,0,0,L,1122011218,0,122.23,121.78,0002,0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500220,92496.00
12/30/2015 13:30,2,0.230,ACTIVE,212.61,332.13,59.959,1451500203,"201051344000417","219011344069620",25.56,0.00,0,297.57,332.43,6.0,3.9,0.000,309947.0,309947.0,13979,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500220,92497.00
12/30/2015 13:30,2,0.125,ACTIVE,212.61,338.74,59.959,1451500203,"274151322000083","219011344069620",30.00,3.30,0,315.00,357.08,3.9,1.8,0.000,585114.5,585114.5,3166,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500221,92498.00
12/30/2015 13:30,2,0.129,ACTIVE,213.06,339.34,59.949,1451500203,"274151322000076","219011344069620",30.28,3.30,0,330.03,344.45,4.0,1.9,0.013,621459.8,621459.8,3153,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500222,92499.00
12/30/2015 13:30,2,0.318,ACTIVE,212.61,360.69,59.949,1451500203,"201051344000868","219011344069620",33.56,1.00,0,335.14,366.40,10.8,8.5,0.044,301450.2,301450.2,9265,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500223,92500.00
12/30/2015 13:30,2,0.111,ACTIVE,212.38,338.74,59.933,1451500203,"274151322000095","219011344069620",29.88,2.50,0,311.99,355.58,3.4,1.3,0.004,614367.3,614367.3,3174,0,0,0,L,1151911521,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500224,92501.00
12/30/2015 13:30,2,0.242,ACTIVE,212.38,343.85,59.965,1451500203,"201051344000988","219011344069620",31.71,2.00,0,332.43,355.58,7.8,5.6,0.022,301677.6,301677.6,9280,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500225,92502.00
12/30/2015 13:30,2,0.367,ACTIVE,212.38,360.38,59.965,1451500203,"201051344001025","219011344069620",33.48,2.50,0,333.03,373.01,12.5,10.1,0.057,313812.5,313812.5,13927,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500226,92503.00
12/30/2015 13:30,2,0.252,ACTIVE,212.61,339.04,59.970,1451500203,"201051344000458","219011344069620",31.05,2.50,0,313.20,359.78,8.0,5.8,0.013,311682.0,311682.0,9289,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500227,92504.00
12/30/2015 13:30,2,0.281,ACTIVE,213.06,341.15,59.954,1451500203,"201051344000853","219011344069620",31.13,1.00,0,330.93,345.66,8.9,6.6,0.031,308644.6,308644.6,9288,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500228,92505.00
12/30/2015 13:30,2,0.248,ALERT,212.83,339.04,59.965,1451500203,"201051344000685","219011344069620",26.16,1.50,0,298.77,342.65,6.6,4.5,0.009,315328.1,315328.1,13968,0,0,0,L,1122011218,0,122.46,121.55,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500230,92506.00
12/30/2015 13:30,2,0.305,ACTIVE,212.83,339.04,59.938,1451500203,"201051344000917","219011344069620",21.45,2.50,0,327.62,342.65,6.7,4.5,0.022,313002.1,313002.1,13964,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500231,92507.00
12/30/2015 13:30,2,0.221,ACTIVE,212.83,346.26,59.965,1451500203,"201051344001145","219011344069620",32.12,1.00,0,330.03,349.26,7.2,5.0,0.022,316072.2,316072.2,13970,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500232,92508.00
12/30/2015 13:30,2,0.273,ACTIVE,212.83,363.99,59.959,1451500203,"201051344000651","219011344069620",33.93,1.00,0,329.13,367.00,9.4,7.1,0.027,310245.5,310245.5,13943,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500232,92509.00
12/30/2015 13:30,2,0.191,ACTIVE,211.93,365.80,59.981,1451500203,"274151322000088","219011344069620",34.15,4.50,0,335.74,368.80,6.8,4.6,0.031,568306.0,568306.0,3124,0,0,0,L,1151911521,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500233,92510.00
12/30/2015 13:30,2,0.100,ACTIVE,212.61,338.74,59.959,1451500203,"274151322000068","219011344069620",29.82,3.70,0,315.00,355.88,3.0,1.0,0.004,476252.0,476252.0,3287,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500234,92511.00
12/30/2015 13:30,2,0.271,ACTIVE,212.16,363.99,59.965,1451500203,"201051344001135","219011344069620",33.95,2.50,0,334.24,372.71,9.3,7.1,0.040,306779.1,306779.1,13930,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500235,92512.00
12/30/2015 13:30,2,0.240,ACTIVE,212.38,339.34,59.965,1451500203,"201051344000594","219011344069620",30.69,1.50,0,315.00,360.38,7.5,5.3,0.013,312781.9,312781.9,9289,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500236,92513.00
12/30/2015 13:30,2,0.316,ACTIVE,212.61,341.45,59.970,1451500203,"201051344001203","219011344069620",31.59,2.00,0,332.13,361.59,10.1,7.9,0.044,313164.1,313164.1,13944,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500237,92514.00
12/30/2015 13:30,2,0.203,ACTIVE,211.93,369.40,59.986,1451500203,"274151322000054","219011344069620",34.63,5.00,0,335.74,373.31,7.0,4.9,0.027,580415.4,580415.4,3131,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500238,92515.00
12/30/2015 13:30,2,0.287,ACTIVE,212.83,355.28,59.917,1451500203,"201051344000867","219011344069620",33.00,2.50,0,335.74,359.48,9.6,7.3,0.035,301863.5,301863.5,9277,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500239,92516.00
12/30/2015 13:30,2,0.404,ACTIVE,212.61,365.19,59.965,1451500203,"201051344001093","219011344069620",33.85,3.30,0,333.03,368.80,13.9,11.5,0.057,311475.4,311475.4,13954,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500240,92517.00
12/30/2015 13:30,2,0.441,ACTIVE,212.38,373.61,59.959,1451500203,"201051344000900","219011344069620",34.67,1.00,0,336.04,380.82,15.5,13.1,0.115,314989.9,314989.9,9260,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500241,92518.00
12/30/2015 13:30,2,0.291,ACTIVE,212.83,339.95,59.922,1451500203,"201051344000648","219011344069620",31.25,0.50,0,335.74,357.38,9.2,7.0,0.027,308730.9,308730.9,9278,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500242,92519.00
12/30/2015 13:30,2,0.348,ACTIVE,212.83,372.41,59.970,1451500203,"201051344000569","219011344069620",34.75,2.00,0,336.04,377.52,12.3,9.9,0.053,316506.3,316506.3,9250,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500243,92520.00
12/30/2015 13:30,2,0.277,ACTIVE,212.61,354.97,59.975,1451500203,"201051344000983","219011344069620",32.94,1.50,0,333.63,360.69,9.3,7.1,0.035,311595.0,311595.0,9275,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500244,92521.00
12/30/2015 13:30,2,0.225,ACTIVE,212.83,339.95,59.965,1451500203,"201051344001158","219011344069620",26.92,1.00,0,300.87,343.85,6.2,4.0,0.013,307016.1,307016.1,9307,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500244,92522.00
12/30/2015 13:30,2,0.402,ACTIVE,213.06,373.61,59.970,1451500203,"201051344000576","219011344069620",34.81,2.00,0,335.14,380.22,14.3,11.8,0.062,309446.8,309446.8,9261,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500245,92523.00
12/30/2015 13:30,2,0.178,ACTIVE,212.38,339.65,59.970,1451500203,"274151322000087","219011344069620",30.22,4.00,0,328.82,342.35,5.5,3.4,0.022,555870.3,555870.3,3149,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451500246,92524.00
12/30/2015 13:45,2,0.342,ACTIVE,212.83,361.29,59.981,1451501104,"201051344000645","219011344069620",33.64,2.50,0,336.34,372.11,11.7,9.4,0.044,309932.0,309932.0,9267,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501105,92525.00
12/30/2015 13:45,2,0.193,ACTIVE,212.16,361.59,59.981,1451501104,"274151322000085","219011344069620",33.75,4.00,0,337.24,365.49,6.6,4.5,0.022,583161.3,583161.3,3136,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501106,92526.00
12/30/2015 13:45,2,0.256,ACTIVE,213.06,341.45,59.986,1451501104,"201051344000633","219011344069620",30.43,1.50,0,334.24,347.46,7.9,5.7,0.018,302716.4,302716.4,9304,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501106,92527.00
12/30/2015 13:45,2,0.314,ACTIVE,212.61,339.65,59.965,1451501104,"201051344000469","219011344069620",31.09,0.50,0,333.33,368.20,9.9,7.7,0.027,303865.3,303865.3,9285,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501107,92528.00
12/30/2015 13:45,2,0.219,ACTIVE,212.16,337.84,60.018,1451501104,"201051344000646","219011344069620",24.77,1.50,0,299.07,342.35,5.5,3.4,0.000,308566.2,308566.2,13943,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501108,92529.00
12/30/2015 13:45,2,0.160,ACTIVE,211.93,339.04,59.970,1451501104,"274151322000052","219011344069620",30.00,3.70,0,335.14,341.75,4.9,2.8,0.013,590710.6,590710.6,3147,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501109,92530.00
12/30/2015 13:45,2,0.264,ACTIVE,212.61,373.31,59.975,1451501104,"201051344000585","219011344069620",34.89,3.30,0,335.14,378.12,9.4,7.1,0.027,313208.0,313208.0,13936,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501110,92531.00
12/30/2015 13:45,2,0.254,ACTIVE,212.38,337.84,59.970,1451501104,"201051344001230","219011344069620",26.38,2.00,0,320.41,355.28,6.8,4.6,0.018,311697.4,311697.4,13978,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501111,92532.00
12/30/2015 13:45,2,0.236,ACTIVE,213.06,339.04,59.991,1451501104,"201051344000582","219011344069620",31.19,1.50,0,333.93,344.15,7.5,5.3,0.018,306543.8,306543.8,13934,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501112,92533.00
12/30/2015 13:45,2,0.363,ACTIVE,212.16,362.79,59.975,1451501104,"201051344000955","219011344069620",33.70,3.00,0,333.33,369.10,12.5,10.1,0.049,315579.3,315579.3,13922,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501113,92534.00
12/30/2015 13:45,2,0.078,ACTIVE,211.93,338.14,59.970,1451501104,"274151322000094","219011344069620",29.58,2.50,0,310.79,360.38,2.4,0.3,0.000,476323.0,476323.0,3289,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501114,92535.00
12/30/2015 13:45,2,0.262,ACTIVE,212.38,339.04,59.991,1451501104,"201051344000579","219011344069620",31.27,2.50,0,334.54,343.85,8.3,6.1,0.018,317320.5,317320.5,9288,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501115,92536.00
12/30/2015 13:45,2,0.207,ALERT,212.38,337.54,59.986,1451501104,"201051344000890","219011344069620",27.79,2.00,0,300.27,343.25,5.9,3.7,0.004,314025.1,314025.1,13978,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501117,92537.00
12/30/2015 13:45,2,0.250,ACTIVE,212.61,338.74,59.981,1451501104,"201051344000438","219011344069620",30.69,1.50,0,321.31,357.98,7.8,5.6,0.013,315771.1,315771.1,13939,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501118,92538.00
12/30/2015 13:45,2,0.232,ALERT,212.61,320.71,59.949,1451501104,"201051344000417","219011344069620",25.03,1.00,0,299.97,337.54,5.9,3.8,0.000,309947.9,309947.9,13980,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501120,92539.00
12/30/2015 13:45,2,0.129,ACTIVE,212.16,338.44,59.981,1451501104,"274151322000083","219011344069620",30.06,3.70,0,334.24,344.15,4.0,1.9,0.009,585115.0,585115.0,3167,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501121,92540.00
12/30/2015 13:45,2,0.133,ACTIVE,212.83,339.65,59.981,1451501104,"274151322000076","219011344069620",30.36,3.70,0,337.24,342.35,4.1,2.1,0.009,621460.3,621460.3,3154,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501122,92541.00
12/30/2015 13:45,2,0.334,ACTIVE,212.38,361.59,59.986,1451501104,"201051344000868","219011344069620",33.66,1.00,0,335.74,370.90,11.5,9.1,0.049,301452.4,301452.4,9266,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501123,92542.00
