ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 13:45,2,0.125,ACTIVE,211.93,338.74,59.996,1451501104,"274151322000095","219011344069620",27.93,3.00,0,328.52,347.16,3.5,1.5,0.013,614367.6,614367.6,3175,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501124,92543.00
12/30/2015 13:45,2,0.246,ACTIVE,211.93,350.17,59.986,1451501104,"201051344000988","219011344069620",32.42,2.00,0,335.44,360.08,8.1,5.9,0.022,301679.1,301679.1,9281,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501125,92544.00
12/30/2015 13:45,2,0.357,ACTIVE,212.16,349.56,59.975,1451501104,"201051344001025","219011344069620",32.40,2.50,0,332.73,372.41,11.8,9.4,0.057,313814.8,313814.8,13928,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501126,92545.00
12/30/2015 13:45,2,0.258,ACTIVE,212.16,338.74,59.986,1451501104,"201051344000458","219011344069620",31.33,3.00,0,334.54,344.45,8.2,6.0,0.018,311683.4,311683.4,9290,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501127,92546.00
12/30/2015 13:45,2,0.281,ACTIVE,213.06,341.15,59.981,1451501104,"201051344000853","219011344069620",31.27,1.50,0,335.44,345.66,8.9,6.7,0.031,308646.3,308646.3,9289,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501127,92547.00
12/30/2015 13:45,2,0.221,ACTIVE,212.83,339.34,59.991,1451501104,"201051344000685","219011344069620",29.78,1.50,0,299.37,342.95,6.7,4.5,0.013,315329.2,315329.2,13970,0,0,0,L,1122011218,0,122.68,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501128,92548.00
12/30/2015 13:45,2,0.305,ACTIVE,212.61,339.34,59.996,1451501104,"201051344000917","219011344069620",21.51,3.00,0,333.03,343.85,6.7,4.5,0.027,313003.2,313003.2,13965,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501129,92549.00
12/30/2015 13:45,2,0.225,ACTIVE,212.61,352.57,59.986,1451501104,"201051344001145","219011344069620",32.78,1.50,0,335.44,355.58,7.5,5.3,0.022,316073.5,316073.5,13971,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501130,92550.00
12/30/2015 13:45,2,0.271,ACTIVE,212.38,364.29,59.991,1451501104,"201051344000651","219011344069620",33.99,2.00,0,335.74,369.10,9.4,7.2,0.022,310247.3,310247.3,13944,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501131,92551.00
12/30/2015 13:45,2,0.188,ACTIVE,211.48,362.49,59.975,1451501104,"274151322000088","219011344069620",33.81,5.00,0,335.74,368.80,6.4,4.3,0.027,568307.0,568307.0,3125,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501132,92552.00
12/30/2015 13:45,2,0.102,ACTIVE,212.83,339.95,59.991,1451501104,"274151322000068","219011344069620",30.00,4.00,0,328.52,348.96,3.1,1.1,0.013,476252.2,476252.2,3288,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501133,92553.00
12/30/2015 13:45,2,0.281,ACTIVE,212.16,355.28,60.007,1451501104,"201051344001135","219011344069620",33.06,3.00,0,334.84,371.21,9.5,7.3,0.035,306780.9,306780.9,13931,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501134,92554.00
12/30/2015 13:45,2,0.246,ACTIVE,211.93,339.34,59.986,1451501104,"201051344000594","219011344069620",30.97,2.00,0,332.43,343.85,7.8,5.6,0.022,312783.2,312783.2,9290,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501135,92555.00
12/30/2015 13:45,2,0.295,ACTIVE,212.61,351.97,59.986,1451501104,"201051344001203","219011344069620",32.72,2.50,0,334.84,365.49,9.8,7.6,0.040,313166.0,313166.0,13945,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501136,92556.00
12/30/2015 13:45,2,0.203,ACTIVE,211.93,370.60,59.981,1451501104,"274151322000054","219011344069620",34.63,6.00,0,335.74,373.61,7.2,5.0,0.031,580416.6,580416.6,3132,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501137,92557.00
12/30/2015 13:45,2,0.283,ACTIVE,212.83,356.18,59.986,1451501104,"201051344000867","219011344069620",33.14,3.00,0,335.44,360.08,9.6,7.3,0.035,301865.3,301865.3,9278,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501138,92558.00
12/30/2015 13:45,2,0.412,ACTIVE,212.38,363.69,59.981,1451501104,"201051344001093","219011344069620",33.79,3.70,0,333.63,368.80,14.1,11.7,0.066,311478.3,311478.3,13955,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501139,92559.00
12/30/2015 13:45,2,0.453,ACTIVE,212.16,363.69,59.996,1451501104,"201051344000900","219011344069620",33.66,1.50,0,336.04,380.52,15.4,13.0,0.102,314993.2,314993.2,9261,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501139,92560.00
12/30/2015 13:45,2,0.291,ACTIVE,212.61,339.95,59.986,1451501104,"201051344000648","219011344069620",31.33,0.50,0,334.84,361.89,9.3,7.1,0.031,308732.7,308732.7,9279,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501140,92561.00
12/30/2015 13:45,2,0.363,ACTIVE,212.38,372.71,59.949,1451501104,"201051344000569","219011344069620",34.75,2.00,0,336.04,378.72,12.8,10.4,0.057,316508.8,316508.8,9251,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501141,92562.00
12/30/2015 13:45,2,0.285,ACTIVE,212.38,356.78,60.007,1451501104,"201051344000983","219011344069620",33.14,2.00,0,334.84,363.39,9.6,7.4,0.040,311596.8,311596.8,9276,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501142,92563.00
12/30/2015 13:45,2,0.229,ACTIVE,212.38,339.95,59.965,1451501104,"201051344001158","219011344069620",27.97,1.00,0,321.91,353.77,6.5,4.3,0.013,307017.2,307017.2,9308,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501143,92564.00
12/30/2015 13:45,2,0.379,ACTIVE,212.83,372.11,59.981,1451501104,"201051344000576","219011344069620",34.65,2.50,0,335.14,379.92,13.3,10.9,0.049,309449.7,309449.7,9262,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501144,92565.00
12/30/2015 13:45,2,0.184,ACTIVE,211.93,338.74,59.981,1451501104,"274151322000087","219011344069620",30.32,4.50,0,335.74,342.65,5.6,3.5,0.022,555871.1,555871.1,3150,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451501145,92566.00
12/30/2015 14:00,2,0.379,ACTIVE,213.06,368.20,59.959,1451502003,"201051344000645","219011344069620",34.31,2.50,0,337.54,375.71,13.2,10.8,0.062,309934.6,309934.6,9268,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502004,92567.00
12/30/2015 14:00,2,0.230,ACTIVE,212.61,360.69,59.970,1451502003,"274151322000085","219011344069620",33.62,5.00,0,336.94,368.50,7.9,5.7,0.035,583162.5,583162.5,3137,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502005,92568.00
12/30/2015 14:00,2,0.281,ACTIVE,213.29,342.05,59.970,1451502003,"201051344000633","219011344069620",30.89,1.50,0,333.63,346.26,8.8,6.6,0.031,302718.0,302718.0,9305,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502006,92569.00
12/30/2015 14:00,2,0.340,ACTIVE,212.83,342.65,59.975,1451502003,"201051344000469","219011344069620",31.59,0.50,0,333.93,349.26,10.9,8.6,0.040,303867.3,303867.3,9286,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502007,92570.00
12/30/2015 14:00,2,0.221,ALERT,212.38,339.04,59.970,1451502003,"201051344000646","219011344069620",26.70,2.00,0,299.67,341.75,6.0,3.8,0.004,308567.1,308567.1,13944,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502008,92571.00
12/30/2015 14:00,2,0.182,ACTIVE,212.16,339.95,59.959,1451502003,"274151322000052","219011344069620",30.24,4.00,0,335.14,342.65,5.6,3.5,0.018,590711.4,590711.4,3148,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502009,92572.00
12/30/2015 14:00,2,0.332,ACTIVE,212.83,366.40,59.981,1451502003,"201051344000585","219011344069620",34.11,3.70,0,334.54,378.12,11.6,9.2,0.040,313210.1,313210.1,13937,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502010,92573.00
12/30/2015 14:00,2,0.266,ACTIVE,212.61,338.44,59.975,1451502003,"201051344001230","219011344069620",27.85,2.50,0,326.72,347.76,7.5,5.3,0.022,311698.6,311698.6,13979,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502011,92574.00
12/30/2015 14:00,2,0.268,ACTIVE,213.29,339.65,59.975,1451502003,"201051344000582","219011344069620",30.79,2.00,0,333.03,353.17,8.4,6.2,0.022,306545.3,306545.3,13935,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502012,92575.00
12/30/2015 14:00,2,0.396,ACTIVE,212.38,368.20,59.965,1451502003,"201051344000955","219011344069620",34.25,3.30,0,333.33,373.91,13.8,11.4,0.062,315582.0,315582.0,13923,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502014,92576.00
12/30/2015 14:00,2,0.094,ACTIVE,212.38,339.95,59.959,1451502003,"274151322000094","219011344069620",30.06,2.50,0,313.50,358.28,2.9,0.8,0.013,476323.2,476323.2,3290,0,0,0,L,1151911521,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502015,92577.00
12/30/2015 14:00,2,0.271,ACTIVE,212.61,357.08,59.933,1451502003,"201051344000579","219011344069620",33.22,3.00,0,334.54,359.18,9.2,7.0,0.022,317322.2,317322.2,9289,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502016,92578.00
12/30/2015 14:00,2,0.221,ACTIVE,212.61,337.84,59.965,1451502003,"201051344000890","219011344069620",28.69,2.50,0,299.97,340.55,6.4,4.3,0.009,314026.2,314026.2,13980,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502017,92579.00
12/30/2015 14:00,2,0.264,ACTIVE,212.83,351.37,59.975,1451502003,"201051344000438","219011344069620",32.64,2.50,0,332.43,353.77,8.8,6.5,0.022,315772.6,315772.6,13940,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502018,92580.00
12/30/2015 14:00,2,0.256,ALERT,212.83,338.74,59.975,1451502003,"201051344000417","219011344069620",25.09,2.00,0,299.07,350.17,6.5,4.4,0.000,309949.0,309949.0,13982,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502020,92581.00
12/30/2015 14:00,2,0.150,ACTIVE,212.83,339.95,59.970,1451502003,"274151322000083","219011344069620",30.63,4.00,0,335.74,342.95,4.7,2.6,0.022,585115.5,585115.5,3168,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502020,92582.00
12/30/2015 14:00,2,0.154,ACTIVE,213.29,340.25,59.959,1451502003,"274151322000076","219011344069620",30.73,4.00,0,337.54,342.95,4.8,2.8,0.022,621460.9,621460.9,3155,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502021,92583.00
12/30/2015 14:00,2,0.367,ACTIVE,212.83,367.00,59.965,1451502003,"201051344000868","219011344069620",34.15,1.50,0,335.14,373.31,12.8,10.4,0.057,301454.8,301454.8,9267,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502022,92584.00
12/30/2015 14:00,2,0.133,ACTIVE,212.61,339.34,59.959,1451502003,"274151322000095","219011344069620",30.28,3.30,0,332.73,344.15,4.1,2.0,0.009,614368.1,614368.1,3176,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502023,92585.00
12/30/2015 14:00,2,0.275,ACTIVE,212.61,351.07,59.965,1451502003,"201051344000988","219011344069620",32.48,2.00,0,335.14,363.09,9.1,6.8,0.040,301680.6,301680.6,9282,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502024,92586.00
12/30/2015 14:00,2,0.381,ACTIVE,212.61,363.99,59.965,1451502003,"201051344001025","219011344069620",33.89,3.30,0,333.93,373.61,13.1,10.7,0.057,313817.4,313817.4,13929,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502025,92587.00
12/30/2015 14:00,2,0.281,ACTIVE,212.61,345.36,59.975,1451502003,"201051344000458","219011344069620",32.03,3.00,0,333.03,357.98,9.2,7.0,0.027,311685.1,311685.1,9291,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502026,92588.00
12/30/2015 14:00,2,0.311,ACTIVE,213.29,341.45,59.970,1451502003,"201051344000853","219011344069620",31.51,1.50,0,335.44,354.07,9.9,7.6,0.040,308648.1,308648.1,9290,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502027,92589.00
12/30/2015 14:00,2,0.238,ACTIVE,213.06,339.95,60.012,1451502003,"201051344000685","219011344069620",31.03,2.50,0,312.29,360.99,7.5,5.3,0.018,315330.5,315330.5,13971,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502028,92590.00
12/30/2015 14:00,2,0.348,ACTIVE,212.83,339.65,59.975,1451502003,"201051344000917","219011344069620",21.09,3.00,0,331.53,343.85,7.5,5.3,0.031,313004.5,313004.5,13966,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502029,92591.00
12/30/2015 14:00,2,0.256,ACTIVE,213.06,344.15,59.970,1451502003,"201051344001145","219011344069620",31.87,2.00,0,335.44,363.99,8.3,6.1,0.031,316074.9,316074.9,13972,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502030,92592.00
12/30/2015 14:00,2,0.270,ACTIVE,212.83,368.50,59.975,1451502003,"201051344000651","219011344069620",34.45,2.00,0,334.84,371.51,9.5,7.2,0.027,310249.1,310249.1,13945,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502030,92593.00
12/30/2015 14:00,2,0.191,ACTIVE,212.16,368.20,59.981,1451502003,"274151322000088","219011344069620",34.35,6.00,0,336.34,370.60,6.7,4.5,0.031,568308.1,568308.1,3126,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502031,92594.00
12/30/2015 14:00,2,0.117,ACTIVE,213.06,340.25,59.975,1451502003,"274151322000068","219011344069620",30.42,5.00,0,331.53,347.16,3.6,1.6,0.009,476252.5,476252.5,3289,0,0,0,L,1151911521,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502032,92595.00
12/30/2015 14:00,2,0.316,ACTIVE,212.61,362.19,59.970,1451502003,"201051344001135","219011344069620",33.72,3.30,0,333.63,370.60,10.8,8.5,0.049,306782.9,306782.9,13932,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502033,92596.00
12/30/2015 14:00,2,0.266,ACTIVE,212.38,343.25,59.965,1451502003,"201051344000594","219011344069620",31.69,2.50,0,332.13,352.87,8.6,6.4,0.027,312784.7,312784.7,9291,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502034,92597.00
12/30/2015 14:00,2,0.318,ACTIVE,213.06,343.85,60.018,1451502003,"201051344001203","219011344069620",31.85,3.00,0,334.24,368.80,10.3,8.0,0.049,313167.9,313167.9,13946,0,0,0,L,1122011218,0,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502035,92598.00
12/30/2015 14:00,2,0.264,ACTIVE,212.38,365.49,59.970,1451502003,"274151322000054","219011344069620",34.13,6.30,0,335.74,375.71,9.1,6.8,0.035,580417.9,580417.9,3133,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502036,92599.00
12/30/2015 14:00,2,0.297,ACTIVE,213.06,358.88,59.975,1451502003,"201051344000867","219011344069620",33.44,2.50,0,334.84,365.19,10.1,7.8,0.035,301867.2,301867.2,9279,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502037,92600.00
12/30/2015 14:00,2,0.467,ACTIVE,212.83,351.37,59.949,1451502003,"201051344001093","219011344069620",32.46,3.70,0,333.33,372.11,15.4,12.9,0.071,311481.5,311481.5,13956,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502038,92601.00
12/30/2015 14:00,2,0.436,ACTIVE,212.61,364.89,59.981,1451502003,"201051344000900","219011344069620",33.77,1.50,0,336.04,384.13,14.9,12.5,0.097,314996.4,314996.4,9262,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502039,92602.00
12/30/2015 14:00,2,0.312,ACTIVE,212.83,356.78,59.981,1451502003,"201051344000648","219011344069620",33.18,0.50,0,334.84,365.19,10.6,8.3,0.035,308734.6,308734.6,9280,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502040,92603.00
12/30/2015 14:00,2,0.383,ACTIVE,212.83,377.52,59.986,1451502003,"201051344000569","219011344069620",35.31,2.50,0,334.24,382.93,13.8,11.3,0.066,316511.6,316511.6,9252,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502041,92604.00
12/30/2015 14:00,2,0.311,ACTIVE,212.61,364.59,59.981,1451502003,"201051344000983","219011344069620",33.95,2.00,0,335.74,370.90,10.7,8.4,0.049,311598.7,311598.7,9277,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502041,92605.00
12/30/2015 14:00,2,0.236,ACTIVE,212.83,339.65,59.991,1451502003,"201051344001158","219011344069620",30.38,1.50,0,331.53,347.76,7.3,5.1,0.022,307018.4,307018.4,9309,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502042,92606.00
12/30/2015 14:00,2,0.367,ACTIVE,213.06,367.90,59.949,1451502003,"201051344000576","219011344069620",34.29,2.00,0,335.74,381.42,12.8,10.4,0.049,309452.4,309452.4,9263,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502043,92607.00
12/30/2015 14:00,2,0.209,ACTIVE,212.61,340.55,59.975,1451502003,"274151322000087","219011344069620",30.91,5.00,0,335.74,343.25,6.5,4.4,0.022,555872.1,555872.1,3151,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502044,92608.00
12/30/2015 14:15,2,0.395,ACTIVE,213.51,360.99,59.981,1451502904,"201051344000645","219011344069620",33.60,2.00,0,337.24,377.82,13.5,11.1,0.062,309937.4,309937.4,9269,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502905,92609.00
12/30/2015 14:15,2,0.244,ACTIVE,212.61,361.89,59.975,1451502904,"274151322000085","219011344069620",33.58,5.50,0,337.54,368.50,8.3,6.1,0.044,583164.0,583164.0,3138,0,0,0,L,1151911521,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502906,92610.00
12/30/2015 14:15,2,0.299,ACTIVE,213.74,343.25,59.996,1451502904,"201051344000633","219011344069620",30.49,1.50,0,334.24,347.76,9.3,7.0,0.031,302719.7,302719.7,9306,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502906,92611.00
12/30/2015 14:15,2,0.350,ACTIVE,213.06,348.36,59.986,1451502904,"201051344000469","219011344069620",32.20,0.00,0,335.74,358.88,11.4,9.1,0.040,303869.5,303869.5,9287,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502907,92612.00
12/30/2015 14:15,2,0.223,ACTIVE,212.61,338.74,59.981,1451502904,"201051344000646","219011344069620",27.27,2.50,0,299.67,343.55,6.2,4.0,0.009,308568.1,308568.1,13946,0,0,0,L,1122011218,0,122.23,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502908,92613.00
12/30/2015 14:15,2,0.189,ACTIVE,212.38,339.95,59.970,1451502904,"274151322000052","219011344069620",30.40,5.00,0,334.84,343.25,5.9,3.8,0.027,590712.3,590712.3,3149,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502909,92614.00
12/30/2015 14:15,2,0.344,ACTIVE,213.06,369.70,59.981,1451502904,"201051344000585","219011344069620",34.45,4.00,0,334.84,377.22,12.1,9.7,0.053,313212.5,313212.5,13938,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502910,92615.00
12/30/2015 14:15,2,0.271,ACTIVE,212.83,338.14,59.981,1451502904,"201051344001230","219011344069620",28.67,2.50,0,332.13,342.95,7.9,5.7,0.022,311700.1,311700.1,13980,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502911,92616.00
12/30/2015 14:15,2,0.273,ACTIVE,213.51,339.65,59.965,1451502904,"201051344000582","219011344069620",31.15,2.00,0,333.93,367.90,8.7,6.4,0.027,306546.9,306546.9,13936,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502912,92617.00
12/30/2015 14:15,2,0.432,ACTIVE,212.61,339.34,59.996,1451502904,"201051344000955","219011344069620",31.13,3.70,0,333.63,376.01,13.6,11.2,0.066,315584.9,315584.9,13924,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502913,92618.00
12/30/2015 14:15,2,0.100,ACTIVE,212.61,339.65,59.975,1451502904,"274151322000094","219011344069620",30.16,3.30,0,333.33,345.96,3.1,1.0,0.013,476323.4,476323.4,3291,0,0,0,L,1151911521,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502914,92619.00
12/30/2015 14:15,2,0.275,ACTIVE,213.06,360.08,59.986,1451502904,"201051344000579","219011344069620",33.56,3.00,0,336.94,364.59,9.4,7.2,0.022,317324.0,317324.0,9290,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502916,92620.00
12/30/2015 14:15,2,0.227,ALERT,212.83,338.14,59.981,1451502904,"201051344000890","219011344069620",29.08,3.00,0,300.27,342.65,6.7,4.5,0.009,314027.3,314027.3,13981,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502918,92621.00
12/30/2015 14:15,2,0.268,ACTIVE,213.06,356.78,59.954,1451502904,"201051344000438","219011344069620",33.18,2.50,0,334.54,362.19,9.0,6.8,0.018,315774.3,315774.3,13941,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502919,92622.00
12/30/2015 14:15,2,0.242,ACTIVE,213.29,339.34,59.975,1451502904,"201051344000417","219011344069620",27.51,2.50,0,299.37,341.45,6.8,4.6,0.004,309950.1,309950.1,13984,0,0,0,L,1122011218,0,122.01,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502920,92623.00
12/30/2015 14:15,2,0.158,ACTIVE,212.83,339.65,59.975,1451502904,"274151322000083","219011344069620",30.71,4.50,0,335.44,343.55,5.0,2.9,0.018,585116.2,585116.2,3169,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502921,92624.00
12/30/2015 14:15,2,0.162,ACTIVE,213.06,340.55,59.981,1451502904,"274151322000076","219011344069620",30.91,5.00,0,336.94,343.55,5.1,3.0,0.022,621461.7,621461.7,3156,0,0,0,L,1151911521,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502921,92625.00
12/30/2015 14:15,2,0.383,ACTIVE,213.06,368.20,59.944,1451502904,"201051344000868","219011344069620",34.21,1.00,0,336.04,376.62,13.4,11.0,0.062,301457.6,301457.6,9268,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502922,92626.00
12/30/2015 14:15,2,0.145,ACTIVE,212.38,339.04,59.959,1451502904,"274151322000095","219011344069620",30.14,3.70,0,335.44,342.35,4.4,2.3,0.013,614368.6,614368.6,3177,0,0,0,L,1151911521,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502923,92627.00
12/30/2015 14:15,2,0.291,ACTIVE,212.61,353.47,59.986,1451502904,"201051344000988","219011344069620",32.66,2.50,0,335.74,362.19,9.7,7.4,0.044,301682.5,301682.5,9283,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502924,92628.00
12/30/2015 14:15,2,0.393,ACTIVE,212.83,361.29,59.949,1451502904,"201051344001025","219011344069620",33.60,3.30,0,333.93,376.01,13.4,11.0,0.062,313820.1,313820.1,13930,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502925,92629.00
12/30/2015 14:15,2,0.295,ACTIVE,212.83,339.95,60.018,1451502904,"201051344000458","219011344069620",31.35,3.00,0,335.74,356.48,9.4,7.1,0.031,311686.9,311686.9,9292,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502926,92630.00
12/30/2015 14:15,2,0.324,ACTIVE,213.51,358.28,59.981,1451502904,"201051344000853","219011344069620",33.28,1.50,0,337.54,371.81,10.9,8.6,0.044,308650.1,308650.1,9291,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502927,92631.00
12/30/2015 14:15,2,0.252,ACTIVE,213.29,340.25,59.975,1451502904,"201051344000685","219011344069620",30.65,2.50,0,333.93,349.26,7.8,5.6,0.022,315331.9,315331.9,13972,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502928,92632.00
12/30/2015 14:15,2,0.367,ACTIVE,213.06,340.25,59.975,1451502904,"201051344000917","219011344069620",21.11,3.00,0,332.73,344.76,7.8,5.7,0.035,313005.9,313005.9,13967,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502929,92633.00
12/30/2015 14:15,2,0.270,ACTIVE,213.29,351.67,59.975,1451502904,"201051344001145","219011344069620",32.66,2.50,0,336.04,362.19,9.0,6.7,0.031,316076.5,316076.5,13973,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502930,92634.00
12/30/2015 14:15,2,0.328,ACTIVE,212.83,362.49,59.970,1451502904,"201051344000651","219011344069620",33.75,2.50,0,335.14,374.51,11.3,9.0,0.044,310251.1,310251.1,13946,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502931,92635.00
12/30/2015 14:15,2,0.197,ACTIVE,212.16,369.40,59.965,1451502904,"274151322000088","219011344069620",34.47,6.70,0,336.04,374.51,6.9,4.7,0.031,568309.3,568309.3,3127,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502931,92636.00
12/30/2015 14:15,2,0.123,ACTIVE,213.29,340.25,59.970,1451502904,"274151322000068","219011344069620",30.43,6.00,0,336.94,343.55,3.8,1.7,0.009,476253.0,476253.0,3290,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502932,92637.00
12/30/2015 14:15,2,0.326,ACTIVE,212.61,366.70,59.959,1451502904,"201051344001135","219011344069620",34.19,3.70,0,334.84,374.51,11.4,9.1,0.049,306785.1,306785.1,13933,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502934,92638.00
12/30/2015 14:15,2,0.279,ACTIVE,212.61,339.95,59.981,1451502904,"201051344000594","219011344069620",31.07,2.50,0,334.84,356.48,8.8,6.6,0.031,312786.4,312786.4,9292,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502935,92639.00
12/30/2015 14:15,2,0.326,ACTIVE,213.06,342.05,59.975,1451502904,"201051344001203","219011344069620",31.69,3.00,0,334.84,357.68,10.5,8.2,0.049,313170.0,313170.0,13947,0,0,0,L,1122011218,0,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502936,92640.00
12/30/2015 14:15,2,0.275,ACTIVE,212.61,366.70,59.975,1451502904,"274151322000054","219011344069620",34.29,7.00,0,336.94,373.61,9.6,7.3,0.044,580419.7,580419.7,3134,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502937,92641.00
12/30/2015 14:15,2,0.312,ACTIVE,213.29,357.68,59.975,1451502904,"201051344000867","219011344069620",33.26,2.50,0,335.44,367.00,10.6,8.3,0.044,301869.2,301869.2,9280,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502938,92642.00
12/30/2015 14:15,2,0.484,ACTIVE,213.06,359.48,59.970,1451502904,"201051344001093","219011344069620",33.26,3.70,0,333.03,371.51,16.4,13.9,0.080,311484.9,311484.9,13957,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502938,92643.00
12/30/2015 14:15,2,0.416,ACTIVE,212.83,362.49,59.975,1451502904,"201051344000900","219011344069620",33.52,1.50,0,336.34,384.73,14.1,11.7,0.088,314999.5,314999.5,9263,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502939,92644.00
12/30/2015 14:15,2,0.322,ACTIVE,213.29,360.69,59.975,1451502904,"201051344000648","219011344069620",33.58,0.50,0,336.94,369.10,11.0,8.7,0.035,308736.7,308736.7,9281,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502940,92645.00
12/30/2015 14:15,2,0.393,ACTIVE,213.06,379.02,59.975,1451502904,"201051344000569","219011344069620",35.44,2.50,0,335.74,385.63,14.2,11.7,0.066,316514.5,316514.5,9253,0,0,0,L,1122011218,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502941,92646.00
12/30/2015 14:15,2,0.322,ACTIVE,212.83,367.90,59.970,1451502904,"201051344000983","219011344069620",34.29,2.00,0,336.04,373.61,11.2,8.9,0.053,311601.0,311601.0,9278,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502942,92647.00
12/30/2015 14:15,2,0.252,ACTIVE,213.06,340.55,59.975,1451502904,"201051344001158","219011344069620",30.59,1.00,0,333.63,344.76,7.8,5.6,0.027,307019.8,307019.8,9310,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502943,92648.00
12/30/2015 14:15,2,0.371,ACTIVE,213.74,375.41,59.970,1451502904,"201051344000576","219011344069620",35.01,1.50,0,336.94,383.53,13.2,10.8,0.057,309455.1,309455.1,9264,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502944,92649.00
12/30/2015 14:15,2,0.221,ACTIVE,212.38,339.04,59.970,1451502904,"274151322000087","219011344069620",31.39,6.00,0,336.04,350.47,7.0,4.8,0.027,555873.3,555873.3,3152,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451502945,92650.00
12/30/2015 14:30,2,0.379,ACTIVE,213.74,370.60,59.996,1451503803,"201051344000645","219011344069620",34.55,2.50,0,337.84,377.82,13.3,10.9,0.062,309940.2,309940.2,9270,0,0,0,L,1122011218,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503804,92651.00
12/30/2015 14:30,2,0.240,ACTIVE,213.29,359.78,59.975,1451503803,"274151322000085","219011344069620",33.44,6.00,0,337.84,368.20,8.2,6.0,0.040,583165.6,583165.6,3139,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503805,92652.00
12/30/2015 14:30,2,0.299,ACTIVE,213.74,342.65,59.986,1451503803,"201051344000633","219011344069620",30.51,2.00,0,335.44,348.96,9.2,7.0,0.031,302721.5,302721.5,9307,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503806,92653.00
12/30/2015 14:30,2,0.344,ACTIVE,213.29,347.76,59.991,1451503803,"201051344000469","219011344069620",32.18,0.00,0,335.44,358.28,11.2,8.9,0.035,303871.9,303871.9,9288,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503807,92654.00
12/30/2015 14:30,2,0.225,ALERT,212.38,339.34,59.986,1451503803,"201051344000646","219011344069620",26.96,2.50,0,300.27,343.55,6.2,4.0,0.000,308569.1,308569.1,13947,0,0,0,L,1122011218,0,122.01,121.55,0002,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503809,92655.00
12/30/2015 14:30,2,0.188,ACTIVE,212.83,340.85,59.986,1451503803,"274151322000052","219011344069620",30.47,5.50,0,335.74,343.85,5.8,3.7,0.013,590713.3,590713.3,3150,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503810,92656.00
12/30/2015 14:30,2,0.338,ACTIVE,212.83,369.70,60.023,1451503803,"201051344000585","219011344069620",34.39,4.00,0,335.14,376.92,11.8,9.5,0.053,313215.0,313215.0,13939,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503811,92657.00
12/30/2015 14:30,2,0.256,ACTIVE,212.61,339.34,60.002,1451503803,"201051344001230","219011344069620",30.22,3.00,0,332.13,342.95,7.8,5.7,0.027,311701.5,311701.5,13981,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503812,92658.00
12/30/2015 14:30,2,0.271,ACTIVE,213.06,340.25,59.986,1451503803,"201051344000582","219011344069620",31.43,2.00,0,334.24,349.56,8.7,6.4,0.027,306548.5,306548.5,13937,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503813,92659.00
12/30/2015 14:30,2,0.426,ACTIVE,212.16,341.15,59.996,1451503803,"201051344000955","219011344069620",31.35,3.70,0,333.63,358.88,13.6,11.2,0.066,315587.8,315587.8,13925,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503814,92660.00
12/30/2015 14:30,2,0.098,ACTIVE,213.06,339.95,59.975,1451503803,"274151322000094","219011344069620",30.28,3.70,0,337.24,342.95,3.0,1.0,0.009,476323.7,476323.7,3292,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503815,92661.00
12/30/2015 14:30,2,0.273,ACTIVE,213.51,359.78,60.007,1451503803,"201051344000579","219011344069620",33.52,3.00,0,336.34,364.89,9.3,7.1,0.027,317325.8,317325.8,9291,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503816,92662.00
12/30/2015 14:30,2,0.227,ACTIVE,212.61,338.14,59.970,1451503803,"201051344000890","219011344069620",29.08,3.30,0,300.57,342.95,6.7,4.5,0.009,314028.4,314028.4,13983,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503817,92663.00
12/30/2015 14:30,2,0.277,ACTIVE,212.83,345.96,59.981,1451503803,"201051344000438","219011344069620",32.05,3.00,0,335.44,362.49,9.0,6.8,0.018,315776.0,315776.0,13942,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503818,92664.00
12/30/2015 14:30,2,0.244,ALERT,213.06,339.34,59.986,1451503803,"201051344000417","219011344069620",27.51,3.00,0,299.37,341.75,6.8,4.7,0.004,309951.3,309951.3,13985,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503820,92665.00
12/30/2015 14:30,2,0.158,ACTIVE,213.29,340.85,59.981,1451503803,"274151322000083","219011344069620",30.77,5.00,0,336.64,343.85,4.9,2.8,0.018,585117.0,585117.0,3170,0,0,0,L,1151911521,0,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503820,92666.00
12/30/2015 14:30,2,0.162,ACTIVE,213.74,340.55,59.986,1451503803,"274151322000076","219011344069620",30.95,5.50,0,337.84,343.85,5.1,3.0,0.018,621462.5,621462.5,3157,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503821,92667.00
12/30/2015 14:30,2,0.377,ACTIVE,213.06,366.10,59.996,1451503803,"201051344000868","219011344069620",34.07,1.00,0,336.64,376.62,13.1,10.7,0.062,301460.4,301460.4,9269,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503822,92668.00
12/30/2015 14:30,2,0.145,ACTIVE,213.06,340.55,59.991,1451503803,"274151322000095","219011344069620",29.52,4.00,0,335.14,342.35,4.3,2.3,0.013,614369.2,614369.2,3178,0,0,0,L,1151911521,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503823,92669.00
12/30/2015 14:30,2,0.285,ACTIVE,213.06,352.27,59.975,1451503803,"201051344000988","219011344069620",32.58,2.00,0,335.74,362.19,9.4,7.2,0.044,301684.4,301684.4,9284,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503824,92670.00
12/30/2015 14:30,2,0.379,ACTIVE,212.38,354.67,59.986,1451503803,"201051344001025","219011344069620",32.88,3.30,0,334.84,377.22,12.7,10.3,0.057,313822.9,313822.9,13931,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503825,92671.00
12/30/2015 14:30,2,0.291,ACTIVE,212.83,340.25,60.002,1451503803,"201051344000458","219011344069620",31.29,3.00,0,335.44,355.58,9.3,7.0,0.031,311688.7,311688.7,9293,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503826,92672.00
12/30/2015 14:30,2,0.324,ACTIVE,213.74,351.67,59.986,1451503803,"201051344000853","219011344069620",32.60,1.50,0,337.54,375.11,10.8,8.5,0.044,308652.3,308652.3,9292,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503827,92673.00
12/30/2015 14:30,2,0.254,ACTIVE,213.06,340.25,59.991,1451503803,"201051344000685","219011344069620",30.36,2.50,0,333.33,347.46,7.8,5.7,0.027,315333.4,315333.4,13973,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503828,92674.00
12/30/2015 14:30,2,0.268,ACTIVE,212.83,350.17,59.965,1451503803,"201051344001145","219011344069620",32.50,2.50,0,336.94,363.09,8.9,6.6,0.035,316078.3,316078.3,13974,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503830,92675.00
12/30/2015 14:30,2,0.318,ACTIVE,212.83,361.29,59.986,1451503803,"201051344000651","219011344069620",33.62,2.00,0,335.14,370.60,10.9,8.6,0.040,310253.3,310253.3,13947,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503831,92676.00
12/30/2015 14:30,2,0.197,ACTIVE,212.83,367.90,59.991,1451503803,"274151322000088","219011344069620",34.37,6.70,0,336.94,373.91,6.8,4.7,0.022,568310.5,568310.5,3128,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503832,92677.00
12/30/2015 14:30,2,0.119,ACTIVE,213.74,341.15,59.981,1451503803,"274151322000068","219011344069620",30.47,6.00,0,337.84,344.15,3.7,1.7,0.022,476253.4,476253.4,3291,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503833,92678.00
12/30/2015 14:30,2,0.326,ACTIVE,212.38,364.59,59.975,1451503803,"201051344001135","219011344069620",33.97,3.70,0,334.54,373.91,11.3,9.0,0.053,306787.4,306787.4,13934,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503834,92679.00
12/30/2015 14:30,2,0.275,ACTIVE,212.61,339.95,59.954,1451503803,"201051344000594","219011344069620",30.87,2.50,0,333.63,356.78,8.6,6.4,0.027,312788.1,312788.1,9293,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503835,92680.00
12/30/2015 14:30,2,0.324,ACTIVE,212.83,342.95,59.996,1451503803,"201051344001203","219011344069620",31.75,3.00,0,334.54,358.28,10.3,8.1,0.040,313172.1,313172.1,13948,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503836,92681.00
12/30/2015 14:30,2,0.268,ACTIVE,212.83,366.10,59.986,1451503803,"274151322000054","219011344069620",33.99,7.30,0,336.34,373.61,9.3,7.1,0.049,580421.6,580421.6,3135,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503837,92682.00
12/30/2015 14:30,2,0.305,ACTIVE,213.29,357.38,59.991,1451503803,"201051344000867","219011344069620",33.26,2.00,0,335.74,366.10,10.3,8.0,0.044,301871.4,301871.4,9281,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503838,92683.00
12/30/2015 14:30,2,0.463,ACTIVE,212.61,363.99,59.986,1451503803,"201051344001093","219011344069620",33.77,3.70,0,334.84,372.41,15.9,13.4,0.075,311488.4,311488.4,13958,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503839,92684.00
12/30/2015 14:30,2,0.322,ACTIVE,212.83,371.51,59.975,1451503803,"201051344000900","219011344069620",34.59,1.50,0,336.94,385.33,11.3,9.0,0.071,315002.3,315002.3,9264,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503840,92685.00
12/30/2015 14:30,2,0.316,ACTIVE,213.51,360.38,59.981,1451503803,"201051344000648","219011344069620",33.56,0.50,0,336.34,369.40,10.8,8.5,0.040,308738.9,308738.9,9282,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503841,92686.00
12/30/2015 14:30,2,0.371,ACTIVE,213.29,377.22,59.986,1451503803,"201051344000569","219011344069620",35.29,2.50,0,336.04,385.93,13.3,10.9,0.057,316517.5,316517.5,9254,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503842,92687.00
