ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 14:30,2,0.318,ACTIVE,213.06,366.10,59.991,1451503803,"201051344000983","219011344069620",34.11,2.00,0,336.04,373.61,11.0,8.7,0.049,311603.2,311603.2,9279,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503843,92688.00
12/30/2015 14:30,2,0.248,ACTIVE,213.29,340.55,60.023,1451503803,"201051344001158","219011344069620",30.63,1.00,0,333.63,345.66,7.7,5.5,0.027,307021.2,307021.2,9311,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503843,92689.00
12/30/2015 14:30,2,0.359,ACTIVE,213.51,366.10,59.975,1451503803,"201051344000576","219011344069620",34.03,1.50,0,336.34,384.13,12.4,10.1,0.044,309457.8,309457.8,9265,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503844,92690.00
12/30/2015 14:30,2,0.215,ACTIVE,213.06,341.75,59.944,1451503803,"274151322000087","219011344069620",31.59,6.30,0,336.64,356.48,6.9,4.7,0.027,555874.6,555874.6,3153,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503845,92691.00
12/30/2015 14:30,2,0.344,ACTIVE,213.06,339.95,59.981,1451503803,"201051344000917","219011344069620",21.79,3.00,0,333.03,345.06,7.6,5.4,0.027,313007.3,313007.3,13968,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451503846,92692.00
12/30/2015 14:45,2,0.346,ACTIVE,213.51,356.78,59.975,1451504703,"201051344000645","219011344069620",33.14,2.50,0,337.54,376.01,11.6,9.3,0.053,309942.7,309942.7,9271,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504705,92693.00
12/30/2015 14:45,2,0.211,ACTIVE,212.83,360.08,60.012,1451504703,"274151322000085","219011344069620",33.40,6.00,0,337.84,366.70,7.1,5.0,0.031,583166.9,583166.9,3140,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504705,92694.00
12/30/2015 14:45,2,0.273,ACTIVE,213.51,341.75,59.975,1451504703,"201051344000633","219011344069620",29.92,2.00,0,335.44,348.66,8.3,6.1,0.018,302723.1,302723.1,9308,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504706,92695.00
12/30/2015 14:45,2,0.312,ACTIVE,213.29,340.25,59.986,1451504703,"201051344000469","219011344069620",30.24,0.00,0,336.04,353.17,9.6,7.3,0.031,303873.9,303873.9,9289,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504707,92696.00
12/30/2015 14:45,2,0.219,ACTIVE,212.38,338.74,59.965,1451504703,"201051344000646","219011344069620",25.15,3.00,0,300.27,342.95,5.6,3.5,0.000,308570.0,308570.0,13949,0,0,0,L,1122011218,0,122.23,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504708,92697.00
12/30/2015 14:45,2,0.166,ACTIVE,212.61,340.55,59.975,1451504703,"274151322000052","219011344069620",30.14,5.50,0,335.44,343.85,5.2,3.1,0.013,590714.1,590714.1,3151,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504709,92698.00
12/30/2015 14:45,2,0.303,ACTIVE,213.06,359.48,59.970,1451504703,"201051344000585","219011344069620",33.38,3.70,0,333.63,374.51,10.3,8.0,0.044,313217.1,313217.1,13940,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504710,92699.00
12/30/2015 14:45,2,0.234,ACTIVE,212.83,338.14,59.986,1451504703,"201051344001230","219011344069620",29.04,2.50,0,332.73,343.25,7.0,4.8,0.018,311702.8,311702.8,13982,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504711,92700.00
12/30/2015 14:45,2,0.254,ACTIVE,213.29,339.04,59.991,1451504703,"201051344000582","219011344069620",30.16,1.50,0,335.74,356.18,7.8,5.6,0.018,306550.0,306550.0,13938,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504712,92701.00
12/30/2015 14:45,2,0.371,ACTIVE,212.38,362.19,59.965,1451504703,"201051344000955","219011344069620",33.68,3.70,0,333.63,370.90,12.7,10.3,0.053,315590.5,315590.5,13926,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504713,92702.00
12/30/2015 14:45,2,0.084,ACTIVE,212.61,339.95,59.970,1451504703,"274151322000094","219011344069620",29.86,4.00,0,336.94,342.95,2.5,0.5,0.009,476323.9,476323.9,3293,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504714,92703.00
12/30/2015 14:45,2,0.268,ACTIVE,213.06,349.26,59.991,1451504703,"201051344000579","219011344069620",32.40,3.00,0,336.04,364.89,8.8,6.6,0.022,317327.5,317327.5,9292,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504715,92704.00
12/30/2015 14:45,2,0.211,ALERT,212.61,338.14,59.991,1451504703,"201051344000890","219011344069620",28.21,3.00,0,300.27,341.45,6.1,3.9,0.000,314029.4,314029.4,13984,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504717,92705.00
12/30/2015 14:45,2,0.254,ACTIVE,212.83,338.74,59.981,1451504703,"201051344000438","219011344069620",31.21,2.50,0,334.84,357.98,8.1,5.8,0.018,315777.5,315777.5,13943,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504718,92706.00
12/30/2015 14:45,2,0.264,ACTIVE,212.83,316.20,59.970,1451504703,"201051344000417","219011344069620",22.68,3.00,0,299.97,342.35,6.0,3.9,0.000,309952.3,309952.3,13987,0,0,0,L,1122011218,0,121.78,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504719,92707.00
12/30/2015 14:45,2,0.137,ACTIVE,212.83,340.25,59.986,1451504703,"274151322000083","219011344069620",30.30,4.50,0,336.64,343.85,4.2,2.1,0.009,585117.6,585117.6,3171,0,0,0,L,1151911521,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504720,92708.00
12/30/2015 14:45,2,0.141,ACTIVE,213.06,340.55,59.981,1451504703,"274151322000076","219011344069620",30.57,5.50,0,337.54,343.55,4.4,2.3,0.018,621463.1,621463.1,3158,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504721,92709.00
12/30/2015 14:45,2,0.346,ACTIVE,212.83,355.88,59.986,1451504703,"201051344000868","219011344069620",32.98,1.00,0,336.64,372.71,11.6,9.3,0.057,301462.8,301462.8,9270,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504722,92710.00
12/30/2015 14:45,2,0.123,ACTIVE,212.61,338.44,59.975,1451504703,"274151322000095","219011344069620",30.04,4.50,0,336.34,342.65,3.7,1.7,0.000,614369.7,614369.7,3179,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504723,92711.00
12/30/2015 14:45,2,0.252,ACTIVE,212.83,349.26,59.986,1451504703,"201051344000988","219011344069620",32.28,2.00,0,334.84,362.49,8.2,6.0,0.027,301686.0,301686.0,9285,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504724,92712.00
12/30/2015 14:45,2,0.336,ACTIVE,212.61,364.59,59.996,1451504703,"201051344001025","219011344069620",34.01,3.30,0,333.33,375.11,11.6,9.3,0.044,313825.2,313825.2,13932,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504725,92713.00
12/30/2015 14:45,2,0.262,ACTIVE,212.83,349.86,59.996,1451504703,"201051344000458","219011344069620",32.52,3.00,0,335.44,357.98,8.7,6.4,0.022,311690.4,311690.4,9294,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504726,92714.00
12/30/2015 14:45,2,0.287,ACTIVE,213.51,342.95,60.007,1451504703,"201051344000853","219011344069620",31.69,1.50,0,337.24,364.89,9.2,7.0,0.035,308654.2,308654.2,9293,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504726,92715.00
12/30/2015 14:45,2,0.244,ACTIVE,213.06,339.95,59.991,1451504703,"201051344000685","219011344069620",27.93,2.50,0,333.63,345.36,6.9,4.8,0.018,315334.6,315334.6,13974,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504727,92716.00
12/30/2015 14:45,2,0.316,ACTIVE,213.06,339.95,59.996,1451504703,"201051344000917","219011344069620",21.17,3.00,0,333.63,345.36,6.8,4.7,0.027,313008.6,313008.6,13969,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504728,92717.00
12/30/2015 14:45,2,0.236,ACTIVE,213.06,351.97,59.986,1451504703,"201051344001145","219011344069620",32.70,2.00,0,336.64,361.89,7.8,5.6,0.022,316079.7,316079.7,13975,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504729,92718.00
12/30/2015 14:45,2,0.293,ACTIVE,212.83,343.25,59.991,1451504703,"201051344000651","219011344069620",31.75,2.00,0,335.44,366.70,9.4,7.1,0.031,310255.3,310255.3,13948,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504730,92719.00
12/30/2015 14:45,2,0.186,ACTIVE,212.16,359.18,60.002,1451504703,"274151322000088","219011344069620",33.42,6.70,0,336.94,370.90,6.3,4.1,0.018,568311.5,568311.5,3129,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504731,92720.00
12/30/2015 14:45,2,0.104,ACTIVE,213.06,340.55,60.012,1451504703,"274151322000068","219011344069620",30.18,6.30,0,337.84,343.55,3.2,1.2,0.004,476253.8,476253.8,3292,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504732,92721.00
12/30/2015 14:45,2,0.291,ACTIVE,212.61,356.18,59.981,1451504703,"201051344001135","219011344069620",33.20,3.30,0,334.84,370.60,9.9,7.6,0.031,306789.5,306789.5,13935,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504733,92722.00
12/30/2015 14:45,2,0.244,ACTIVE,212.61,339.04,59.996,1451504703,"201051344000594","219011344069620",31.01,2.50,0,333.03,348.06,7.7,5.5,0.018,312789.5,312789.5,9294,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504734,92723.00
12/30/2015 14:45,2,0.289,ACTIVE,212.83,339.65,59.981,1451504703,"201051344001203","219011344069620",31.37,3.00,0,334.84,370.00,9.2,7.0,0.031,313174.0,313174.0,13949,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504735,92724.00
12/30/2015 14:45,2,0.230,ACTIVE,212.61,363.39,59.991,1451504703,"274151322000054","219011344069620",33.93,7.00,0,336.94,371.21,8.0,5.7,0.035,580423.2,580423.2,3136,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504736,92725.00
12/30/2015 14:45,2,0.283,ACTIVE,213.06,353.17,60.012,1451504703,"201051344000867","219011344069620",32.84,2.50,0,336.04,364.29,9.4,7.2,0.031,301873.2,301873.2,9282,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504737,92726.00
12/30/2015 14:45,2,0.414,ACTIVE,212.83,363.39,59.965,1451504703,"201051344001093","219011344069620",33.72,3.70,0,333.93,373.01,14.2,11.7,0.062,311491.5,311491.5,13959,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504738,92727.00
12/30/2015 14:45,2,0.262,ACTIVE,212.83,345.36,59.991,1451504703,"201051344000900","219011344069620",31.91,1.00,0,336.94,378.42,8.6,6.3,0.053,315004.2,315004.2,9265,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504738,92728.00
12/30/2015 14:45,2,0.295,ACTIVE,213.06,340.25,59.991,1451504703,"201051344000648","219011344069620",31.45,0.50,0,336.94,367.90,9.4,7.2,0.031,308740.9,308740.9,9283,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504739,92729.00
12/30/2015 14:45,2,0.326,ACTIVE,212.83,370.60,59.991,1451504703,"201051344000569","219011344069620",34.55,2.50,0,335.74,383.53,11.4,9.1,0.044,316519.9,316519.9,9255,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504740,92730.00
12/30/2015 14:45,2,0.293,ACTIVE,212.61,358.58,59.996,1451504703,"201051344000983","219011344069620",33.36,2.50,0,336.64,371.21,10.0,7.7,0.044,311605.3,311605.3,9280,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504741,92731.00
12/30/2015 14:45,2,0.234,ACTIVE,213.06,339.65,59.991,1451504703,"201051344001158","219011344069620",28.55,1.00,0,333.63,345.36,6.8,4.6,0.018,307022.4,307022.4,9312,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504742,92732.00
12/30/2015 14:45,2,0.336,ACTIVE,213.29,351.67,59.986,1451504703,"201051344000576","219011344069620",32.58,1.50,0,336.94,379.92,11.1,8.8,0.040,309460.2,309460.2,9266,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504743,92733.00
12/30/2015 14:45,2,0.189,ACTIVE,212.38,339.65,59.981,1451504703,"274151322000087","219011344069620",30.67,6.30,0,336.34,345.36,5.9,3.8,0.022,555875.6,555875.6,3154,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451504744,92734.00
12/30/2015 15:00,2,0.291,ACTIVE,213.96,364.29,59.996,1451505603,"201051344000645","219011344069620",33.95,2.00,0,338.14,372.71,10.1,7.8,0.040,309944.9,309944.9,9272,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505604,92735.00
12/30/2015 15:00,2,0.174,ACTIVE,213.06,343.85,59.991,1451505603,"274151322000085","219011344069620",31.83,5.50,0,337.84,364.29,5.6,3.5,0.027,583168.0,583168.0,3141,0,0,0,L,1151911521,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505605,92736.00
12/30/2015 15:00,2,0.256,ACTIVE,214.19,342.95,59.981,1451505603,"201051344000633","219011344069620",27.31,1.50,0,334.54,346.86,7.1,4.9,0.013,302724.5,302724.5,9309,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505606,92737.00
12/30/2015 15:00,2,0.291,ACTIVE,213.74,341.15,59.981,1451505603,"201051344000469","219011344069620",30.02,0.00,0,333.33,356.78,8.8,6.6,0.018,303875.7,303875.7,9290,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505607,92738.00
12/30/2015 15:00,2,0.203,ALERT,213.06,324.02,59.970,1451505603,"201051344000646","219011344069620",23.76,2.50,0,299.97,349.86,4.9,2.8,0.000,308570.8,308570.8,13950,0,0,0,L,1122011218,0,122.46,121.78,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505609,92739.00
12/30/2015 15:00,2,0.143,ACTIVE,212.61,340.25,59.970,1451505603,"274151322000052","219011344069620",29.84,5.00,0,336.04,342.65,4.3,2.2,0.009,590714.8,590714.8,3152,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505610,92740.00
12/30/2015 15:00,2,0.289,ACTIVE,213.51,342.95,59.928,1451505603,"201051344000585","219011344069620",25.60,3.70,0,335.74,369.40,7.4,5.2,0.031,313218.9,313218.9,13941,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505611,92741.00
12/30/2015 15:00,2,0.240,ACTIVE,213.29,339.04,59.975,1451505603,"201051344001230","219011344069620",25.01,2.50,0,332.13,343.25,6.1,4.0,0.009,311703.9,311703.9,13983,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505612,92742.00
12/30/2015 15:00,2,0.221,ACTIVE,213.74,340.25,60.012,1451505603,"201051344000582","219011344069620",30.08,2.00,0,334.54,344.76,6.8,4.6,0.013,306551.3,306551.3,13939,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505612,92743.00
12/30/2015 15:00,2,0.328,ACTIVE,213.06,345.96,59.970,1451505603,"201051344000955","219011344069620",32.10,3.70,0,334.54,368.20,10.7,8.4,0.040,315592.8,315592.8,13927,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505614,92744.00
12/30/2015 15:00,2,0.064,ACTIVE_NO_POWER,212.83,339.65,59.970,1451505603,"274151322000094","219011344069620",28.92,3.70,0,321.91,354.97,1.9,0.0,0.000,476323.9,476323.9,3294,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505615,92745.00
12/30/2015 15:00,2,0.248,ACTIVE,213.51,340.55,59.965,1451505603,"201051344000579","219011344069620",30.26,3.00,0,335.74,353.47,7.6,5.4,0.013,317329.0,317329.0,9293,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505616,92746.00
12/30/2015 15:00,2,0.193,ACTIVE,213.29,338.14,59.975,1451505603,"201051344000890","219011344069620",27.02,3.00,0,300.27,346.56,5.3,3.2,0.000,314030.3,314030.3,13986,0,0,0,L,1122011218,0,122.46,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505617,92747.00
12/30/2015 15:00,2,0.230,ACTIVE,213.51,340.25,59.981,1451505603,"201051344000438","219011344069620",29.74,2.50,0,333.63,345.06,7.0,4.8,0.009,315778.9,315778.9,13944,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505618,92748.00
12/30/2015 15:00,2,0.225,ALERT,213.29,302.68,59.933,1451505603,"201051344000417","219011344069620",22.98,2.00,0,299.67,339.34,5.3,3.2,0.000,309953.2,309953.2,13988,0,0,0,L,1122011218,0,122.01,122.23,0002,0,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505620,92749.00
12/30/2015 15:00,2,0.113,ACTIVE,213.06,340.25,59.975,1451505603,"274151322000083","219011344069620",29.84,4.50,0,336.94,342.95,3.5,1.4,0.004,585118.0,585118.0,3172,0,0,0,L,1151911521,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505620,92750.00
12/30/2015 15:00,2,0.117,ACTIVE,213.51,340.25,59.991,1451505603,"274151322000076","219011344069620",30.16,5.00,0,338.14,343.25,3.6,1.5,0.004,621463.6,621463.6,3159,0,0,0,L,1151911521,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505621,92751.00
12/30/2015 15:00,2,0.301,ACTIVE,213.51,345.36,59.970,1451505603,"201051344000868","219011344069620",31.97,1.00,0,335.44,367.30,9.8,7.6,0.040,301464.9,301464.9,9271,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505622,92752.00
12/30/2015 15:00,2,0.100,ACTIVE,213.06,340.55,59.975,1451505603,"274151322000095","219011344069620",29.66,4.00,0,336.04,342.65,3.0,1.0,0.009,614370.0,614370.0,3180,0,0,0,L,1151911521,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505623,92753.00
12/30/2015 15:00,2,0.217,ACTIVE,213.29,342.35,59.981,1451505603,"201051344000988","219011344069620",31.43,1.50,0,334.54,360.08,7.0,4.8,0.022,301687.3,301687.3,9286,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505624,92754.00
12/30/2015 15:00,2,0.293,ACTIVE,213.29,359.78,59.981,1451505603,"201051344001025","219011344069620",33.52,3.30,0,335.14,373.01,9.9,7.7,0.035,313827.3,313827.3,13933,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505625,92755.00
12/30/2015 15:00,2,0.240,ACTIVE,213.51,339.95,59.981,1451505603,"201051344000458","219011344069620",30.36,3.00,0,336.64,355.58,7.4,5.2,0.018,311691.8,311691.8,9295,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505626,92756.00
12/30/2015 15:00,2,0.256,ACTIVE,213.96,342.05,59.981,1451505603,"201051344000853","219011344069620",30.08,1.00,0,336.04,349.56,7.9,5.7,0.027,308655.8,308655.8,9294,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505627,92757.00
12/30/2015 15:00,2,0.223,ACTIVE,213.74,340.85,59.981,1451505603,"201051344000685","219011344069620",26.34,2.50,0,317.70,357.08,6.0,3.8,0.000,315335.7,315335.7,13975,0,0,0,L,1122011218,0,123.14,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505628,92758.00
12/30/2015 15:00,2,0.271,ACTIVE,213.74,340.55,59.965,1451505603,"201051344000917","219011344069620",21.05,3.00,0,332.73,345.06,5.8,3.7,0.018,313009.6,313009.6,13970,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505629,92759.00
12/30/2015 15:00,2,0.205,ACTIVE,213.74,340.25,59.970,1451505603,"201051344001145","219011344069620",30.97,2.00,0,337.24,360.69,6.5,4.3,0.018,316081.0,316081.0,13976,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505630,92760.00
12/30/2015 15:00,2,0.279,ACTIVE,213.29,339.95,59.970,1451505603,"201051344000651","219011344069620",28.86,1.50,0,336.04,365.80,8.2,6.0,0.018,310256.9,310256.9,13949,0,0,0,L,1122011218,0,122.68,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505631,92761.00
12/30/2015 15:00,2,0.158,ACTIVE,212.61,339.04,59.970,1451505603,"274151322000088","219011344069620",31.05,6.00,0,336.64,363.09,5.0,2.9,0.013,568312.4,568312.4,3130,0,0,0,L,1151911521,0,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505632,92762.00
12/30/2015 15:00,2,0.090,ACTIVE,213.74,341.15,59.981,1451505603,"274151322000068","219011344069620",29.62,6.00,0,335.14,345.36,2.7,0.6,0.004,476254.0,476254.0,3293,0,0,0,L,1151911521,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505633,92763.00
12/30/2015 15:00,2,0.250,ACTIVE,212.83,355.88,59.981,1451505603,"201051344001135","219011344069620",33.16,3.30,0,335.14,366.70,8.4,6.2,0.031,306791.2,306791.2,13936,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505633,92764.00
12/30/2015 15:00,2,0.242,ACTIVE,213.06,340.85,59.944,1451505603,"201051344000594","219011344069620",27.14,2.50,0,332.43,345.36,6.7,4.5,0.013,312790.8,312790.8,9295,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505634,92765.00
12/30/2015 15:00,2,0.262,ACTIVE,213.51,339.65,59.991,1451505603,"201051344001203","219011344069620",30.10,3.00,0,335.44,359.48,8.0,5.8,0.022,313175.6,313175.6,13950,0,0,0,L,1122011218,0,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505635,92766.00
12/30/2015 15:00,2,0.188,ACTIVE,213.06,360.69,59.975,1451505603,"274151322000054","219011344069620",33.56,6.70,0,336.34,368.50,6.4,4.3,0.022,580424.4,580424.4,3137,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505636,92767.00
12/30/2015 15:00,2,0.248,ACTIVE,213.74,345.06,59.981,1451505603,"201051344000867","219011344069620",32.01,2.50,0,335.44,358.58,8.1,5.9,0.018,301874.8,301874.8,9283,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505637,92768.00
12/30/2015 15:00,2,0.369,ACTIVE,213.29,354.07,59.986,1451505603,"201051344001093","219011344069620",32.86,3.70,0,335.14,368.80,12.3,10.0,0.040,311494.2,311494.2,13960,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505638,92769.00
12/30/2015 15:00,2,0.205,ACTIVE,213.29,341.45,59.986,1451505603,"201051344000900","219011344069620",31.33,0.50,0,336.64,360.99,6.5,4.4,0.022,315005.5,315005.5,9266,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505639,92770.00
12/30/2015 15:00,2,0.260,ACTIVE,213.51,347.16,59.981,1451505603,"201051344000648","219011344069620",32.22,0.50,0,336.04,363.39,8.5,6.3,0.018,308742.6,308742.6,9284,0,0,0,L,1122011218,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505640,92771.00
12/30/2015 15:00,2,0.289,ACTIVE,213.51,345.96,59.986,1451505603,"201051344000569","219011344069620",32.03,2.00,0,336.64,377.22,9.4,7.2,0.031,316522.0,316522.0,9256,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505641,92772.00
12/30/2015 15:00,2,0.264,ACTIVE,213.51,341.45,59.996,1451505603,"201051344000983","219011344069620",31.47,1.50,0,336.34,366.10,8.4,6.2,0.035,311607.0,311607.0,9281,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505642,92773.00
12/30/2015 15:00,2,0.195,ACTIVE,213.74,340.85,59.981,1451505603,"201051344001158","219011344069620",28.78,1.00,0,333.93,344.45,5.8,3.6,0.013,307023.5,307023.5,9313,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505643,92774.00
12/30/2015 15:00,2,0.309,ACTIVE,213.96,342.65,59.986,1451505603,"201051344000576","219011344069620",31.35,1.00,0,336.34,381.73,9.9,7.6,0.027,309462.2,309462.2,9267,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505644,92775.00
12/30/2015 15:00,2,0.160,ACTIVE,213.06,340.55,59.981,1451505603,"274151322000087","219011344069620",30.36,6.00,0,336.34,343.25,4.9,2.8,0.018,555876.4,555876.4,3155,0,0,0,L,1151911521,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451505645,92776.00
12/30/2015 15:15,2,0.268,ACTIVE,212.61,362.19,59.991,1451506503,"201051344000645","219011344069620",33.77,2.00,0,338.14,372.11,9.2,7.0,0.035,309946.7,309946.7,9273,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506505,92777.00
12/30/2015 15:15,2,0.154,ACTIVE,211.25,337.54,59.996,1451506503,"274151322000085","219011344069620",30.79,5.50,0,335.14,354.07,4.8,2.7,0.013,583168.8,583168.8,3142,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506506,92778.00
12/30/2015 15:15,2,0.242,ACTIVE,212.83,341.45,60.012,1451506503,"201051344000633","219011344069620",26.42,1.50,0,314.40,365.49,6.5,4.3,0.004,302725.6,302725.6,9310,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506507,92779.00
12/30/2015 15:15,2,0.268,ACTIVE,212.38,339.65,59.970,1451506503,"201051344000469","219011344069620",30.16,0.00,0,335.14,345.96,8.2,6.0,0.018,303877.3,303877.3,9291,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506507,92780.00
12/30/2015 15:15,2,0.164,ALERT,211.25,301.47,59.991,1451506503,"201051344000646","219011344069620",23.85,2.00,0,299.67,342.05,4.0,1.9,0.000,308571.4,308571.4,13952,0,0,0,L,1122011218,0,121.55,120.88,0002,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506509,92781.00
12/30/2015 15:15,2,0.129,ACTIVE,210.80,336.34,59.981,1451506503,"274151322000052","219011344069620",29.14,5.50,0,334.24,342.35,3.8,1.8,0.000,590715.3,590715.3,3153,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506510,92782.00
12/30/2015 15:15,2,0.236,ACTIVE,211.48,338.14,59.991,1451506503,"201051344000585","219011344069620",31.07,3.30,0,333.03,369.10,7.5,5.3,0.018,313220.5,313220.5,13942,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506511,92783.00
12/30/2015 15:15,2,0.230,ALERT,211.48,336.34,59.991,1451506503,"201051344001230","219011344069620",24.09,2.50,0,301.47,342.05,5.7,3.5,0.004,311704.8,311704.8,13984,0,0,0,L,1122011218,0,121.55,120.65,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506513,92784.00
12/30/2015 15:15,2,0.205,ACTIVE,211.93,337.24,59.986,1451506503,"201051344000582","219011344069620",28.98,1.50,0,322.51,354.97,6.1,3.9,0.004,306552.3,306552.3,13940,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506514,92785.00
12/30/2015 15:15,2,0.305,ACTIVE,211.25,336.64,59.991,1451506503,"201051344000955","219011344069620",30.99,3.30,0,333.93,359.18,9.6,7.3,0.031,315594.8,315594.8,13928,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506515,92786.00
12/30/2015 15:15,2,0.000,ALERT,210.80,304.48,59.981,1451506503,"274151322000094","219011344069620",43.65,3.30,0,297.26,419.60,0.0,0.0,0.000,476323.9,476323.9,3295,0,0,0,L,1151911521,0,120.65,122.23,0002,1,0,0,0,0,0,0,76,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506517,92787.00
12/30/2015 15:15,2,0.234,ACTIVE,212.38,339.04,59.970,1451506503,"201051344000579","219011344069620",29.18,2.50,0,328.52,352.57,7.0,4.8,0.009,317330.3,317330.3,9294,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506518,92788.00
12/30/2015 15:15,2,0.188,ALERT,211.25,301.47,59.986,1451506503,"201051344000890","219011344069620",23.74,3.00,0,300.27,347.16,4.5,2.4,0.000,314031.1,314031.1,13987,0,0,0,L,1122011218,0,121.55,120.42,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506520,92789.00
12/30/2015 15:15,2,0.217,ALERT,211.93,337.54,59.991,1451506503,"201051344000438","219011344069620",28.65,2.50,0,302.37,343.25,6.4,4.2,0.009,315780.0,315780.0,13945,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506522,92790.00
12/30/2015 15:15,2,0.215,ACTIVE,211.70,299.97,59.981,1451506503,"201051344000417","219011344069620",21.73,2.00,0,299.37,304.48,4.7,2.6,0.000,309953.9,309953.9,13990,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506523,92791.00
12/30/2015 15:15,2,0.102,ACTIVE,211.25,337.24,59.986,1451506503,"274151322000083","219011344069620",29.18,5.00,0,321.91,354.37,3.0,1.0,0.004,585118.3,585118.3,3173,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506524,92792.00
12/30/2015 15:15,2,0.104,ACTIVE,211.70,337.84,59.981,1451506503,"274151322000076","219011344069620",29.58,5.00,0,335.74,342.95,3.1,1.1,0.009,621463.9,621463.9,3160,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506525,92793.00
12/30/2015 15:15,2,0.275,ACTIVE,212.38,339.65,59.986,1451506503,"201051344000868","219011344069620",31.13,0.50,0,336.34,358.28,8.7,6.5,0.031,301466.7,301466.7,9272,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506526,92794.00
12/30/2015 15:15,2,0.088,ACTIVE,211.25,337.54,59.975,1451506503,"274151322000095","219011344069620",28.90,4.00,0,316.20,355.58,2.6,0.6,0.009,614370.2,614370.2,3181,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506526,92795.00
12/30/2015 15:15,2,0.201,ACTIVE,212.16,339.95,59.991,1451506503,"201051344000988","219011344069620",30.24,2.00,0,334.54,348.66,6.2,4.1,0.018,301688.5,301688.5,9287,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506527,92796.00
12/30/2015 15:15,2,0.270,ACTIVE,211.25,345.06,59.975,1451506503,"201051344001025","219011344069620",32.01,3.30,0,333.03,366.40,8.8,6.5,0.031,313829.2,313829.2,13934,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506528,92797.00
12/30/2015 15:15,2,0.225,ACTIVE,212.16,338.74,59.996,1451506503,"201051344000458","219011344069620",29.20,2.50,0,326.72,351.37,6.7,4.5,0.009,311693.1,311693.1,9296,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506529,92798.00
12/30/2015 15:15,2,0.236,ACTIVE,212.83,340.55,59.991,1451506503,"201051344000853","219011344069620",28.92,1.00,0,336.94,346.86,7.0,4.8,0.013,308657.1,308657.1,9295,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506530,92799.00
12/30/2015 15:15,2,0.186,ALERT,211.70,338.14,59.975,1451506503,"201051344000685","219011344069620",27.95,2.00,0,301.17,342.95,5.3,3.2,0.009,315336.6,315336.6,13976,0,0,0,L,1122011218,0,122.23,120.65,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506532,92800.00
12/30/2015 15:15,2,0.246,ACTIVE,211.93,337.84,59.996,1451506503,"201051344000917","219011344069620",21.05,3.00,0,333.03,344.76,5.3,3.2,0.009,313010.4,313010.4,13971,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506533,92801.00
12/30/2015 15:15,2,0.191,ACTIVE,211.93,337.84,60.002,1451506503,"201051344001145","219011344069620",29.82,2.00,0,335.14,343.85,5.8,3.7,0.013,316082.0,316082.0,13977,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506534,92802.00
12/30/2015 15:15,2,0.266,ACTIVE,211.70,338.14,59.991,1451506503,"201051344000651","219011344069620",27.53,1.50,0,333.63,345.36,7.4,5.2,0.013,310258.3,310258.3,13950,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506535,92803.00
12/30/2015 15:15,2,0.137,ACTIVE,210.80,337.24,59.986,1451506503,"274151322000088","219011344069620",30.40,6.00,0,333.93,343.25,4.2,2.1,0.013,568313.1,568313.1,3131,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506536,92804.00
12/30/2015 15:15,2,0.078,ACTIVE,211.70,337.54,59.981,1451506503,"274151322000068","219011344069620",28.69,6.00,0,318.30,357.38,2.3,0.3,0.000,476254.1,476254.1,3294,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506537,92805.00
12/30/2015 15:15,2,0.227,ACTIVE,211.48,346.86,59.981,1451506503,"201051344001135","219011344069620",32.16,3.30,0,333.93,365.19,7.4,5.2,0.018,306792.6,306792.6,13937,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506538,92806.00
12/30/2015 15:15,2,0.213,ALERT,211.93,338.74,59.975,1451506503,"201051344000594","219011344069620",27.75,2.50,0,303.58,344.76,6.0,3.9,0.013,312791.8,312791.8,9296,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506539,92807.00
12/30/2015 15:15,2,0.248,ACTIVE,211.70,337.24,59.944,1451506503,"201051344001203","219011344069620",28.55,3.00,0,334.54,345.66,7.2,5.0,0.018,313177.0,313177.0,13951,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506540,92808.00
12/30/2015 15:15,2,0.168,ACTIVE,210.80,336.94,59.991,1451506503,"274151322000054","219011344069620",31.11,6.70,0,334.54,363.69,5.3,3.2,0.022,580425.4,580425.4,3138,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506541,92809.00
12/30/2015 15:15,2,0.229,ACTIVE,212.61,339.65,59.981,1451506503,"201051344000867","219011344069620",31.41,2.00,0,336.34,354.97,7.3,5.1,0.018,301876.3,301876.3,9284,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506542,92810.00
12/30/2015 15:15,2,0.340,ACTIVE,211.48,343.55,59.970,1451506503,"201051344001093","219011344069620",31.73,3.30,0,333.63,361.89,11.0,8.7,0.035,311496.6,311496.6,13961,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506543,92811.00
12/30/2015 15:15,2,0.189,ACTIVE,212.16,339.95,59.981,1451506503,"201051344000900","219011344069620",29.68,0.50,0,335.14,350.77,5.7,3.6,0.022,315006.5,315006.5,9267,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506544,92812.00
12/30/2015 15:15,2,0.246,ACTIVE,212.61,339.65,59.981,1451506503,"201051344000648","219011344069620",30.67,0.00,0,336.04,357.08,7.7,5.5,0.022,308744.0,308744.0,9285,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506545,92813.00
12/30/2015 15:15,2,0.268,ACTIVE,212.38,339.34,59.949,1451506503,"201051344000569","219011344069620",31.07,2.00,0,336.94,363.99,8.4,6.2,0.022,316523.7,316523.7,9257,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506546,92814.00
12/30/2015 15:15,2,0.246,ACTIVE,212.38,338.74,59.975,1451506503,"201051344000983","219011344069620",30.16,1.50,0,335.14,364.29,7.5,5.3,0.022,311608.5,311608.5,9282,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506547,92815.00
12/30/2015 15:15,2,0.193,ACTIVE,212.38,339.65,59.981,1451506503,"201051344001158","219011344069620",26.18,1.00,0,316.80,360.99,5.2,3.1,0.009,307024.3,307024.3,9314,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506548,92816.00
12/30/2015 15:15,2,0.305,ACTIVE,212.61,340.55,59.970,1451506503,"201051344000576","219011344069620",29.72,1.00,0,336.64,359.18,9.2,7.0,0.027,309464.1,309464.1,9268,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506548,92817.00
12/30/2015 15:15,2,0.141,ACTIVE,211.03,336.34,59.970,1451506503,"274151322000087","219011344069620",29.86,6.30,0,334.24,342.95,4.3,2.2,0.009,555877.0,555877.0,3156,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451506549,92818.00
12/30/2015 15:30,2,0.217,ACTIVE,213.29,354.37,60.007,1451507403,"201051344000645","219011344069620",33.02,1.50,0,337.54,366.70,7.3,5.1,0.018,309948.2,309948.2,9274,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507404,92819.00
12/30/2015 15:30,2,0.115,ACTIVE,211.93,338.74,59.996,1451507403,"274151322000085","219011344069620",30.20,5.00,0,334.84,341.75,3.6,1.5,0.004,583169.3,583169.3,3143,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507405,92820.00
12/30/2015 15:30,2,0.199,ALERT,213.29,333.33,59.996,1451507403,"201051344000633","219011344069620",25.92,1.00,0,298.77,347.76,5.2,3.1,0.000,302726.6,302726.6,9311,0,0,0,L,1122011218,0,122.01,122.23,0002,0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507407,92821.00
12/30/2015 15:30,2,0.248,ACTIVE,213.06,340.25,59.996,1451507403,"201051344000469","219011344069620",26.38,-0.50,0,331.83,345.66,6.7,4.5,0.004,303878.6,303878.6,9292,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507408,92822.00
12/30/2015 15:30,2,0.152,ACTIVE,211.70,301.17,59.986,1451507403,"201051344000646","219011344069620",21.81,1.50,0,298.47,305.08,3.4,1.3,0.000,308571.8,308571.8,13954,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507409,92823.00
12/30/2015 15:30,2,0.109,ALERT,211.03,300.87,59.991,1451507403,"274151322000052","219011344069620",24.07,4.50,0,298.77,345.96,2.7,0.7,0.000,590715.6,590715.6,3154,0,0,0,L,1151911521,0,120.65,122.23,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507410,92824.00
12/30/2015 15:30,2,0.229,ACTIVE,212.38,338.44,60.012,1451507403,"201051344000585","219011344069620",26.54,3.00,0,332.73,342.35,6.1,4.0,0.004,313221.6,313221.6,13943,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507411,92825.00
12/30/2015 15:30,2,0.207,ACTIVE,212.16,328.82,60.002,1451507403,"201051344001230","219011344069620",21.47,2.50,0,298.47,339.34,4.5,2.4,0.000,311705.5,311705.5,13986,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507412,92826.00
12/30/2015 15:30,2,0.221,ALERT,212.61,327.32,59.965,1451507403,"201051344000582","219011344069620",23.02,1.00,0,299.07,341.75,5.2,3.1,0.000,306553.2,306553.2,13941,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507415,92827.00
12/30/2015 15:30,2,0.277,ACTIVE,211.93,337.24,60.007,1451507403,"201051344000955","219011344069620",27.77,3.00,0,331.23,350.77,7.8,5.6,0.013,315596.4,315596.4,13929,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507416,92828.00
12/30/2015 15:30,2,0.000,ALERT,211.48,299.97,59.986,1451507403,"274151322000094","219011344069620",42.94,2.50,0,296.96,414.49,0.0,0.0,0.000,476323.9,476323.9,3297,0,0,0,L,1151911521,0,121.33,122.46,0002,-0,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507417,92829.00
12/30/2015 15:30,2,0.215,ALERT,212.83,328.22,60.002,1451507403,"201051344000579","219011344069620",25.09,2.00,0,301.47,357.98,5.5,3.4,0.000,317331.3,317331.3,9295,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507419,92830.00
12/30/2015 15:30,2,0.170,ACTIVE,211.93,301.77,59.996,1451507403,"201051344000890","219011344069620",20.79,2.00,0,299.37,305.98,3.6,1.5,0.000,314031.6,314031.6,13989,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507420,92831.00
12/30/2015 15:30,2,0.197,ALERT,211.93,301.47,60.023,1451507403,"201051344000438","219011344069620",24.13,2.00,0,298.77,341.15,4.8,2.7,0.000,315780.9,315780.9,13947,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507422,92832.00
