ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 15:30,2,0.197,ACTIVE,212.16,300.87,60.044,1451507403,"201051344000417","219011344069620",17.43,1.50,0,298.17,304.18,3.5,1.5,0.000,309954.5,309954.5,13991,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507423,92833.00
12/30/2015 15:30,2,0.082,ALERT,211.70,301.17,59.991,1451507403,"274151322000083","219011344069620",24.05,3.70,0,298.17,339.95,2.0,0.0,0.000,585118.4,585118.4,3174,0,0,0,L,1151911521,0,121.33,122.23,0002,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507425,92834.00
12/30/2015 15:30,2,0.082,ALERT,211.93,300.27,59.991,1451507403,"274151322000076","219011344069620",24.53,4.00,0,299.37,350.77,2.0,0.0,0.000,621464.0,621464.0,3161,0,0,0,L,1151911521,0,121.55,122.46,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507427,92835.00
12/30/2015 15:30,2,0.225,ACTIVE,212.83,340.25,60.002,1451507403,"201051344000868","219011344069620",30.36,0.00,0,333.33,356.18,6.9,4.8,0.018,301468.1,301468.1,9273,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507428,92836.00
12/30/2015 15:30,2,0.070,ALERT,211.48,301.47,59.981,1451507403,"274151322000095","219011344069620",23.66,3.30,0,298.47,339.34,1.8,0.0,0.000,614370.3,614370.3,3182,0,0,0,L,1151911521,0,121.78,122.01,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507430,92837.00
12/30/2015 15:30,2,0.170,ACTIVE,212.61,340.85,59.996,1451507403,"201051344000988","219011344069620",28.17,1.50,0,330.63,348.36,4.9,2.8,0.009,301689.3,301689.3,9288,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507430,92838.00
12/30/2015 15:30,2,0.217,ACTIVE,211.93,336.34,59.981,1451507403,"201051344001025","219011344069620",30.53,2.50,0,333.33,363.39,6.7,4.6,0.013,313830.5,313830.5,13935,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507431,92839.00
12/30/2015 15:30,2,0.193,ALERT,212.38,335.14,59.986,1451507403,"201051344000458","219011344069620",26.70,2.00,0,301.17,348.36,5.2,3.1,0.000,311694.0,311694.0,9297,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507433,92840.00
12/30/2015 15:30,2,0.193,ACTIVE,213.29,340.55,59.986,1451507403,"201051344000853","219011344069620",27.51,0.50,0,335.14,345.36,5.4,3.3,0.009,308658.1,308658.1,9296,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507434,92841.00
12/30/2015 15:30,2,0.164,ALERT,212.38,301.47,59.996,1451507403,"201051344000685","219011344069620",23.44,1.50,0,297.87,341.75,3.9,1.8,0.000,315337.2,315337.2,13978,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507436,92842.00
12/30/2015 15:30,2,0.205,ACTIVE,212.38,338.14,59.949,1451507403,"201051344000917","219011344069620",21.03,2.50,0,313.20,355.58,4.4,2.3,0.000,313011.1,313011.1,13972,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507437,92843.00
12/30/2015 15:30,2,0.160,ACTIVE,212.16,337.84,59.975,1451507403,"201051344001145","219011344069620",27.81,1.50,0,322.81,351.07,4.5,2.5,0.004,316082.7,316082.7,13978,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507438,92844.00
12/30/2015 15:30,2,0.236,ACTIVE,212.16,337.84,60.018,1451507403,"201051344000651","219011344069620",25.29,1.50,0,325.52,348.06,6.1,3.9,0.000,310259.5,310259.5,13951,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507439,92845.00
12/30/2015 15:30,2,0.100,ACTIVE,211.25,337.54,59.970,1451507403,"274151322000088","219011344069620",29.82,5.50,0,333.63,340.25,3.0,1.0,0.009,568313.5,568313.5,3132,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507440,92846.00
12/30/2015 15:30,2,0.006,ALERT,212.16,299.67,59.959,1451507403,"274151322000068","219011344069620",44.81,4.50,0,297.26,431.62,0.0,0.0,0.000,476254.1,476254.1,3295,0,0,0,L,1151911521,0,121.55,122.68,0002,3,0,0,0,0,0,0,210,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507441,92847.00
12/30/2015 15:30,2,0.189,ACTIVE,211.93,336.64,59.986,1451507403,"201051344001135","219011344069620",29.18,2.50,0,333.03,352.57,5.6,3.5,0.009,306793.7,306793.7,13938,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507442,92848.00
12/30/2015 15:30,2,0.188,ACTIVE,212.38,328.22,59.981,1451507403,"201051344000594","219011344069620",25.23,2.00,0,300.27,345.96,4.8,2.7,0.000,312792.7,312792.7,9298,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507443,92849.00
12/30/2015 15:30,2,0.195,ACTIVE,212.16,336.94,59.991,1451507403,"201051344001203","219011344069620",28.31,2.50,0,332.43,343.85,5.6,3.5,0.004,313178.0,313178.0,13952,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507444,92850.00
12/30/2015 15:30,2,0.125,ACTIVE,211.70,338.44,59.970,1451507403,"274151322000054","219011344069620",30.16,6.30,0,333.93,341.15,3.8,1.8,0.009,580426.0,580426.0,3139,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507445,92851.00
12/30/2015 15:30,2,0.191,ACTIVE,212.83,339.04,60.002,1451507403,"201051344000867","219011344069620",29.00,1.50,0,334.24,347.16,5.7,3.5,0.004,301877.3,301877.3,9285,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507446,92852.00
12/30/2015 15:30,2,0.285,ACTIVE,212.16,337.84,59.970,1451507403,"201051344001093","219011344069620",30.67,3.30,0,331.83,354.97,8.9,6.7,0.022,311498.5,311498.5,13962,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507447,92853.00
12/30/2015 15:30,2,0.141,ACTIVE,212.38,339.65,59.981,1451507403,"201051344000900","219011344069620",29.18,0.00,0,333.33,344.76,4.2,2.1,0.013,315007.1,315007.1,9268,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507448,92854.00
12/30/2015 15:30,2,0.215,ACTIVE,212.61,339.34,59.975,1451507403,"201051344000648","219011344069620",28.51,0.00,0,333.63,347.16,6.2,4.1,0.004,308745.2,308745.2,9286,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507449,92855.00
12/30/2015 15:30,2,0.221,ACTIVE,212.83,339.34,59.981,1451507403,"201051344000569","219011344069620",30.20,1.00,0,334.54,354.67,6.8,4.6,0.013,316525.0,316525.0,9258,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507450,92856.00
12/30/2015 15:30,2,0.199,ACTIVE,212.38,338.74,59.970,1451507403,"201051344000983","219011344069620",29.54,1.50,0,333.93,344.15,6.0,3.9,0.009,311609.6,311609.6,9283,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507451,92857.00
12/30/2015 15:30,2,0.152,ALERT,212.61,321.91,59.981,1451507403,"201051344001158","219011344069620",25.43,0.50,0,300.27,345.06,4.0,1.9,0.000,307024.9,307024.9,9315,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507452,92858.00
12/30/2015 15:30,2,0.281,ACTIVE,213.29,340.85,59.970,1451507403,"201051344000576","219011344069620",27.57,0.50,0,333.93,346.56,7.9,5.7,0.013,309465.6,309465.6,9269,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507453,92859.00
12/30/2015 15:30,2,0.107,ACTIVE,211.70,337.84,59.970,1451507403,"274151322000087","219011344069620",29.14,6.00,0,333.93,340.25,3.2,1.2,0.004,555877.5,555877.5,3157,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451507454,92860.00
12/30/2015 15:45,2,0.201,ACTIVE,213.06,340.55,59.981,1451508304,"201051344000645","219011344069620",30.99,1.00,0,336.94,363.09,6.3,4.2,0.013,309949.3,309949.3,9275,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508305,92861.00
12/30/2015 15:45,2,0.102,ACTIVE,211.48,336.94,59.970,1451508304,"274151322000085","219011344069620",29.72,5.00,0,333.33,343.25,3.0,1.0,0.000,583169.6,583169.6,3144,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508306,92862.00
12/30/2015 15:45,2,0.176,ALERT,213.06,303.58,60.012,1451508304,"201051344000633","219011344069620",23.91,0.50,0,299.37,342.95,4.3,2.2,0.000,302727.2,302727.2,9313,0,0,0,L,1122011218,0,121.78,122.23,0002,0,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508308,92863.00
12/30/2015 15:45,2,0.215,ALERT,212.83,340.55,59.975,1451508304,"201051344000469","219011344069620",27.77,-0.50,0,300.57,342.05,6.1,3.9,0.004,303879.6,303879.6,9293,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508309,92864.00
12/30/2015 15:45,2,0.150,ACTIVE,211.70,301.17,59.975,1451508304,"201051344000646","219011344069620",21.23,1.00,0,298.47,302.37,3.2,1.2,0.000,308572.1,308572.1,13955,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508310,92865.00
12/30/2015 15:45,2,0.100,ACTIVE,210.80,299.07,59.954,1451508304,"274151322000052","219011344069620",22.68,3.30,0,297.87,302.68,2.4,0.3,0.000,590715.7,590715.7,3156,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508311,92866.00
12/30/2015 15:45,2,0.215,ACTIVE,212.16,337.84,59.981,1451508304,"201051344000585","219011344069620",25.33,3.00,0,307.48,362.49,5.5,3.4,0.009,313222.5,313222.5,13944,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508312,92867.00
12/30/2015 15:45,2,0.168,ALERT,211.70,301.77,59.959,1451508304,"201051344001230","219011344069620",22.68,1.50,0,299.37,339.34,3.9,1.8,0.000,311706.0,311706.0,13987,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508314,92868.00
12/30/2015 15:45,2,0.176,ALERT,212.38,302.07,59.981,1451508304,"201051344000582","219011344069620",23.82,0.50,0,300.27,341.45,4.2,2.2,0.000,306553.8,306553.8,13943,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508316,92869.00
12/30/2015 15:45,2,0.264,ACTIVE,211.70,336.94,59.975,1451508304,"201051344000955","219011344069620",25.78,2.50,0,322.21,350.17,6.9,4.8,0.009,315597.7,315597.7,13930,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508317,92870.00
12/30/2015 15:45,2,0.000,ALERT,211.25,299.07,59.975,1451508304,"274151322000094","219011344069620",42.62,2.00,0,296.96,408.48,0.0,0.0,0.000,476323.9,476323.9,3299,0,0,0,L,1151911521,0,120.88,122.46,0002,-1,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508319,92871.00
12/30/2015 15:45,2,0.197,ALERT,212.61,304.48,59.981,1451508304,"201051344000579","219011344069620",23.58,1.00,0,302.07,342.65,4.7,2.6,0.000,317332.0,317332.0,9297,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,5,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508321,92872.00
12/30/2015 15:45,2,0.164,ACTIVE,211.70,301.17,59.970,1451508304,"201051344000890","219011344069620",18.27,1.50,0,299.37,303.58,3.0,1.0,0.000,314031.8,314031.8,13990,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508322,92873.00
12/30/2015 15:45,2,0.197,ACTIVE,211.93,301.17,59.975,1451508304,"201051344000438","219011344069620",21.85,1.00,0,299.37,302.98,4.4,2.3,0.000,315781.5,315781.5,13949,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508323,92874.00
12/30/2015 15:45,2,0.139,ALERT,211.93,300.57,59.986,1451508304,"201051344000417","219011344069620",31.51,1.00,0,298.17,302.37,4.5,2.4,0.000,309954.8,309954.8,13992,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1451508325,92875.00
12/30/2015 15:45,2,0.072,ACTIVE_NO_POWER,211.48,300.57,59.970,1451508304,"274151322000083","219011344069620",22.88,3.00,0,298.17,302.07,1.7,0.0,0.000,585118.4,585118.4,3176,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508326,92876.00
12/30/2015 15:45,2,0.072,ACTIVE_NO_POWER,211.93,299.67,59.981,1451508304,"274151322000076","219011344069620",23.12,3.00,0,297.87,302.37,1.7,0.0,0.000,621464.0,621464.0,3163,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508326,92877.00
12/30/2015 15:45,2,0.207,ACTIVE,212.61,339.65,59.981,1451508304,"201051344000868","219011344069620",29.18,0.00,0,334.54,344.45,6.2,4.0,0.013,301469.2,301469.2,9274,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508327,92878.00
12/30/2015 15:45,2,0.062,ACTIVE_NO_POWER,211.48,300.87,59.981,1451508304,"274151322000095","219011344069620",22.66,2.50,0,299.07,302.68,1.4,0.0,0.000,614370.3,614370.3,3184,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508328,92879.00
12/30/2015 15:45,2,0.158,ALERT,212.38,340.55,59.991,1451508304,"201051344000988","219011344069620",26.98,1.00,0,299.07,347.46,4.3,2.3,0.000,301689.9,301689.9,9289,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508330,92880.00
12/30/2015 15:45,2,0.201,ACTIVE,211.70,336.64,59.986,1451508304,"201051344001025","219011344069620",29.38,2.50,0,331.53,344.15,6.0,3.9,0.004,313831.5,313831.5,13936,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508331,92881.00
12/30/2015 15:45,2,0.184,ALERT,212.38,303.58,59.991,1451508304,"201051344000458","219011344069620",23.48,1.00,0,301.17,339.65,4.4,2.3,0.000,311694.6,311694.6,9299,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508333,92882.00
12/30/2015 15:45,2,0.178,ALERT,213.06,340.85,59.986,1451508304,"201051344000853","219011344069620",26.84,0.50,0,301.47,344.15,4.9,2.8,0.004,308658.9,308658.9,9297,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508335,92883.00
12/30/2015 15:45,2,0.154,ACTIVE,212.16,301.17,59.986,1451508304,"201051344000685","219011344069620",22.13,1.00,0,299.07,302.68,3.5,1.4,0.000,315337.6,315337.6,13980,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508336,92884.00
12/30/2015 15:45,2,0.162,ALERT,211.93,301.17,59.981,1451508304,"201051344000917","219011344069620",23.18,2.00,0,298.17,341.45,3.8,1.7,0.000,313011.6,313011.6,13973,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,10,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508338,92885.00
12/30/2015 15:45,2,0.148,ALERT,212.16,338.14,59.981,1451508304,"201051344001145","219011344069620",26.96,1.50,0,299.07,350.17,4.1,2.0,0.000,316083.3,316083.3,13979,0,0,0,L,1122011218,0,121.78,121.10,0002,1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508339,92886.00
12/30/2015 15:45,2,0.240,ALERT,212.16,327.02,59.996,1451508304,"201051344000651","219011344069620",22.60,1.00,0,298.47,352.57,5.5,3.4,0.000,310260.3,310260.3,13952,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508341,92887.00
12/30/2015 15:45,2,0.086,ACTIVE,210.80,336.34,59.970,1451508304,"274151322000088","219011344069620",29.26,5.00,0,330.63,343.55,2.6,0.6,0.000,568313.6,568313.6,3133,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508342,92888.00
12/30/2015 15:45,2,0.006,ALERT,211.93,298.77,59.996,1451508304,"274151322000068","219011344069620",44.51,3.70,0,296.96,425.91,0.0,0.0,0.000,476254.1,476254.1,3297,0,0,0,L,1151911521,0,121.55,122.46,0002,2,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508344,92889.00
12/30/2015 15:45,2,0.174,ACTIVE,211.48,335.74,59.933,1451508304,"201051344001135","219011344069620",28.17,2.50,0,308.99,357.98,5.0,2.9,0.009,306794.4,306794.4,13939,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508345,92890.00
12/30/2015 15:45,2,0.174,ALERT,212.16,303.58,59.986,1451508304,"201051344000594","219011344069620",23.48,1.00,0,300.57,339.04,4.2,2.1,0.000,312793.2,312793.2,9299,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508347,92891.00
12/30/2015 15:45,2,0.217,ALERT,211.93,337.24,59.996,1451508304,"201051344001203","219011344069620",23.64,2.00,0,299.67,342.95,5.2,3.1,0.000,313178.8,313178.8,13953,0,0,0,L,1122011218,0,122.23,120.88,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508349,92892.00
12/30/2015 15:45,2,0.107,ACTIVE,211.25,335.74,59.970,1451508304,"274151322000054","219011344069620",29.72,6.00,0,333.33,340.25,3.2,1.2,0.000,580426.3,580426.3,3140,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508350,92893.00
12/30/2015 15:45,2,0.178,ALERT,212.83,338.74,59.975,1451508304,"201051344000867","219011344069620",27.97,1.50,0,300.57,342.35,5.1,3.0,0.009,301878.1,301878.1,9286,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508351,92894.00
12/30/2015 15:45,2,0.266,ACTIVE,211.93,337.54,59.996,1451508304,"201051344001093","219011344069620",29.48,3.00,0,332.73,342.35,7.9,5.7,0.013,311500.0,311500.0,13963,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508352,92895.00
12/30/2015 15:45,2,0.133,ACTIVE,212.38,339.34,59.981,1451508304,"201051344000900","219011344069620",25.92,0.00,0,311.39,360.08,3.6,1.5,0.000,315007.6,315007.6,9269,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508353,92896.00
12/30/2015 15:45,2,0.201,ALERT,212.83,339.34,59.986,1451508304,"201051344000648","219011344069620",27.49,-0.50,0,300.27,345.66,5.6,3.5,0.000,308746.1,308746.1,9287,0,0,0,L,1122011218,0,121.10,122.01,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508355,92897.00
12/30/2015 15:45,2,0.207,ACTIVE,212.61,339.04,59.986,1451508304,"201051344000569","219011344069620",28.92,1.00,0,326.42,351.37,6.1,4.0,0.009,316526.0,316526.0,9259,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508356,92898.00
12/30/2015 15:45,2,0.182,ACTIVE,212.38,338.44,59.981,1451508304,"201051344000983","219011344069620",28.59,1.00,0,319.21,354.37,5.3,3.2,0.009,311610.5,311610.5,9284,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508357,92899.00
12/30/2015 15:45,2,0.156,ALERT,212.38,303.28,59.970,1451508304,"201051344001158","219011344069620",21.39,-0.50,0,300.57,339.34,3.4,1.3,0.000,307025.3,307025.3,9317,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508359,92900.00
12/30/2015 15:45,2,0.270,ACTIVE,213.06,340.85,59.981,1451508304,"201051344000576","219011344069620",25.45,0.00,0,326.42,352.27,7.0,4.8,0.004,309466.9,309466.9,9270,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508360,92901.00
12/30/2015 15:45,2,0.102,ALERT,211.48,318.00,59.975,1451508304,"274151322000087","219011344069620",25.21,6.00,0,297.87,342.35,2.6,0.6,0.000,555877.7,555877.7,3158,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451508361,92902.00
12/30/2015 16:00,2,0.193,ACTIVE,213.51,341.15,59.970,1451509204,"201051344000645","219011344069620",30.45,1.00,0,317.70,362.79,6.0,3.9,0.009,309950.2,309950.2,9276,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509205,92903.00
12/30/2015 16:00,2,0.096,ACTIVE,212.16,337.54,59.949,1451509204,"274151322000085","219011344069620",29.50,4.50,0,314.10,355.58,2.8,0.8,0.000,583169.8,583169.8,3145,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509206,92904.00
12/30/2015 16:00,2,0.170,ACTIVE,213.29,303.58,59.986,1451509204,"201051344000633","219011344069620",23.20,0.00,0,299.67,305.38,4.0,2.0,0.000,302727.6,302727.6,9315,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509207,92905.00
12/30/2015 16:00,2,0.240,ALERT,212.83,322.81,59.970,1451509204,"201051344000469","219011344069620",23.16,-1.00,0,300.27,341.45,5.6,3.5,0.000,303880.4,303880.4,9295,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509209,92906.00
12/30/2015 16:00,2,0.145,ACTIVE,211.48,300.27,60.023,1451509204,"201051344000646","219011344069620",20.40,0.50,0,298.47,304.18,3.0,1.0,0.000,308572.3,308572.3,13956,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509210,92907.00
12/30/2015 16:00,2,0.096,ACTIVE,211.48,300.87,59.975,1451509204,"274151322000052","219011344069620",22.22,2.00,0,297.87,302.68,2.1,0.1,0.000,590715.7,590715.7,3157,0,0,0,L,1151911521,0,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509210,92908.00
12/30/2015 16:00,2,0.211,ALERT,211.93,336.94,59.991,1451509204,"201051344000585","219011344069620",24.49,2.00,0,298.77,339.95,5.2,3.1,0.004,313223.2,313223.2,13945,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509212,92909.00
12/30/2015 16:00,2,0.197,ACTIVE,211.70,301.17,59.949,1451509204,"201051344001230","219011344069620",19.58,1.00,0,299.67,305.08,3.9,1.9,0.000,311706.4,311706.4,13989,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509213,92910.00
12/30/2015 16:00,2,0.176,ACTIVE,212.38,302.07,59.991,1451509204,"201051344000582","219011344069620",23.34,-0.50,0,299.97,305.38,4.2,2.1,0.000,306554.3,306554.3,13945,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509215,92911.00
12/30/2015 16:00,2,0.227,ALERT,211.70,336.64,59.981,1451509204,"201051344000955","219011344069620",28.09,2.00,0,298.47,340.85,6.5,4.3,0.009,315598.8,315598.8,13931,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509216,92912.00
12/30/2015 16:00,2,0.000,ALERT,211.70,299.67,59.986,1451509204,"274151322000094","219011344069620",42.44,1.00,0,297.57,408.48,0.0,0.0,0.000,476323.9,476323.9,3301,0,0,0,L,1151911521,0,120.88,122.68,0002,-1,0,0,0,0,0,0,186,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1451509218,92913.00
12/30/2015 16:00,2,0.191,ACTIVE,212.83,305.08,59.981,1451509204,"201051344000579","219011344069620",22.92,0.50,0,302.37,306.58,4.5,2.4,0.000,317332.5,317332.5,9299,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509219,92914.00
12/30/2015 16:00,2,0.160,ALERT,211.48,300.87,59.986,1451509204,"201051344000890","219011344069620",16.34,1.00,0,299.37,308.69,2.7,0.7,0.000,314032.1,314032.1,13991,0,0,0,L,1122011218,0,121.78,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1451509221,92915.00
12/30/2015 16:00,2,0.193,ACTIVE,211.70,300.27,59.986,1451509204,"201051344000438","219011344069620",20.89,0.50,0,299.37,305.08,4.1,2.0,0.000,315782.0,315782.0,13950,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509222,92916.00
12/30/2015 16:00,2,0.143,ALERT,211.93,300.27,59.981,1451509204,"201051344000417","219011344069620",31.35,0.50,0,298.47,303.88,4.6,2.5,0.000,309955.4,309955.4,13994,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451509224,92917.00
12/30/2015 16:00,2,0.066,ACTIVE_NO_POWER,211.70,299.97,59.981,1451509204,"274151322000083","219011344069620",22.13,2.00,0,298.47,302.68,1.5,0.0,0.000,585118.4,585118.4,3177,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509225,92918.00
12/30/2015 16:00,2,0.068,ACTIVE_NO_POWER,212.16,299.67,59.996,1451509204,"274151322000076","219011344069620",22.54,2.50,0,298.17,302.68,1.6,0.0,0.000,621464.0,621464.0,3164,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509226,92919.00
12/30/2015 16:00,2,0.199,ACTIVE,212.83,340.25,59.996,1451509204,"201051344000868","219011344069620",28.65,-0.50,0,313.50,361.29,5.8,3.7,0.009,301470.1,301470.1,9275,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509227,92920.00
12/30/2015 16:00,2,0.057,ACTIVE_NO_POWER,211.48,300.57,59.975,1451509204,"274151322000095","219011344069620",21.61,1.50,0,299.07,302.98,1.3,0.0,0.000,614370.3,614370.3,3185,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509227,92921.00
12/30/2015 16:00,2,0.152,ALERT,212.38,319.51,60.023,1451509204,"201051344000988","219011344069620",25.15,0.50,0,298.47,351.37,3.9,1.9,0.000,301690.4,301690.4,9291,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509229,92922.00
12/30/2015 16:00,2,0.191,ALERT,211.48,336.04,59.965,1451509204,"201051344001025","219011344069620",28.78,1.50,0,298.47,340.55,5.6,3.5,0.000,313832.4,313832.4,13937,0,0,0,L,1122011218,0,121.33,120.88,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509231,92923.00
12/30/2015 16:00,2,0.180,ACTIVE,212.83,304.48,59.986,1451509204,"201051344000458","219011344069620",22.80,1.00,0,301.47,306.58,4.2,2.1,0.000,311695.1,311695.1,9301,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509232,92924.00
12/30/2015 16:00,2,0.174,ACTIVE,213.51,341.45,59.981,1451509204,"201051344000853","219011344069620",26.48,0.00,0,300.87,354.07,4.7,2.6,0.000,308659.5,308659.5,9299,0,0,0,L,1122011218,0,122.23,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509233,92925.00
12/30/2015 16:00,2,0.154,ACTIVE,212.16,300.57,59.986,1451509204,"201051344000685","219011344069620",21.29,0.50,0,299.07,304.18,3.4,1.3,0.000,315337.8,315337.8,13981,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509234,92926.00
12/30/2015 16:00,2,0.156,ALERT,211.93,300.57,59.991,1451509204,"201051344000917","219011344069620",22.68,1.00,0,297.87,336.94,3.6,1.6,0.000,313012.1,313012.1,13975,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509236,92927.00
12/30/2015 16:00,2,0.148,ALERT,211.93,315.90,59.986,1451509204,"201051344001145","219011344069620",24.67,0.50,0,299.07,343.85,3.7,1.7,0.000,316083.7,316083.7,13981,0,0,0,L,1122011218,0,122.01,121.10,0002,0,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509238,92928.00
12/30/2015 16:00,2,0.238,ALERT,211.93,314.70,60.028,1451509204,"201051344000651","219011344069620",21.93,0.00,0,298.47,340.25,5.3,3.2,0.000,310261.1,310261.1,13954,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509240,92929.00
12/30/2015 16:00,2,0.088,ACTIVE,211.70,337.54,59.981,1451509204,"274151322000088","219011344069620",29.36,4.00,0,313.50,353.17,2.6,0.6,0.004,568313.7,568313.7,3134,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509241,92930.00
12/30/2015 16:00,2,0.006,ALERT,212.38,299.37,59.986,1451509204,"274151322000068","219011344069620",44.39,3.00,0,297.57,425.91,0.0,0.0,0.000,476254.1,476254.1,3299,0,0,0,L,1151911521,0,121.55,122.68,0002,1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509242,92931.00
12/30/2015 16:00,2,0.166,ALERT,211.70,336.04,59.986,1451509204,"201051344001135","219011344069620",27.71,2.00,0,299.37,339.04,4.7,2.6,0.004,306795.1,306795.1,13940,0,0,0,L,1122011218,0,121.78,120.88,0002,0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509244,92932.00
12/30/2015 16:00,2,0.170,ACTIVE,212.38,304.48,59.949,1451509204,"201051344000594","219011344069620",22.84,0.50,0,300.87,305.98,4.0,1.9,0.000,312793.7,312793.7,9301,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509245,92933.00
12/30/2015 16:00,2,0.234,ACTIVE,211.93,336.94,59.970,1451509204,"201051344001203","219011344069620",20.50,1.50,0,298.77,397.96,4.9,2.8,0.009,313179.5,313179.5,13955,0,0,0,L,1122011218,0,122.23,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509246,92934.00
12/30/2015 16:00,2,0.102,ACTIVE,211.70,337.54,60.007,1451509204,"274151322000054","219011344069620",29.46,5.00,0,327.62,343.25,3.0,1.0,0.004,580426.5,580426.5,3141,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509247,92935.00
12/30/2015 16:00,2,0.172,ALERT,213.06,339.95,59.975,1451509204,"201051344000867","219011344069620",27.59,1.00,0,299.97,352.27,4.8,2.8,0.000,301878.7,301878.7,9288,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509249,92936.00
12/30/2015 16:00,2,0.260,ACTIVE,211.70,337.84,59.981,1451509204,"201051344001093","219011344069620",29.08,2.50,0,323.72,348.36,7.7,5.5,0.009,311501.3,311501.3,13964,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509250,92937.00
12/30/2015 16:00,2,0.133,ALERT,212.61,340.55,59.975,1451509204,"201051344000900","219011344069620",23.72,-0.50,0,301.17,352.57,3.2,1.2,0.000,315007.9,315007.9,9270,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509251,92938.00
12/30/2015 16:00,2,0.195,ALERT,213.29,337.24,59.965,1451509204,"201051344000648","219011344069620",26.90,-1.00,0,299.97,357.08,5.4,3.3,0.000,308746.9,308746.9,9289,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509253,92939.00
12/30/2015 16:00,2,0.199,ALERT,213.29,340.55,59.970,1451509204,"201051344000569","219011344069620",28.49,0.50,0,301.77,344.76,5.8,3.7,0.009,316526.9,316526.9,9260,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509255,92940.00
12/30/2015 16:00,2,0.172,ALERT,213.06,339.95,59.970,1451509204,"201051344000983","219011344069620",28.23,0.50,0,301.47,342.65,5.0,2.9,0.009,311611.2,311611.2,9285,0,0,0,L,1122011218,0,121.78,121.55,0002,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509257,92941.00
12/30/2015 16:00,2,0.150,ACTIVE,213.29,304.48,59.981,1451509204,"201051344001158","219011344069620",21.13,-1.00,0,300.87,305.38,3.2,1.2,0.000,307025.6,307025.6,9319,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509258,92942.00
12/30/2015 16:00,2,0.232,ALERT,213.51,341.75,59.975,1451509204,"201051344000576","219011344069620",28.73,0.00,0,301.47,345.66,6.8,4.6,0.004,309468.1,309468.1,9271,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509260,92943.00
12/30/2015 16:00,2,0.098,ALERT,211.93,299.97,59.996,1451509204,"274151322000087","219011344069620",23.62,4.00,0,296.36,337.84,2.3,0.3,0.000,555877.7,555877.7,3160,0,0,0,L,1151911521,0,121.33,122.46,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451509261,92944.00
12/30/2015 16:15,2,0.162,ALERT,213.29,340.25,59.996,1451510103,"201051344000645","219011344069620",27.63,0.50,0,302.68,345.36,4.6,2.5,0.000,309951.0,309951.0,9277,0,0,0,L,1122011218,0,122.01,122.23,0002,-3,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510105,92945.00
12/30/2015 16:15,2,0.072,ALERT,211.93,300.87,59.986,1451510103,"274151322000085","219011344069620",23.78,3.30,0,298.77,340.85,1.7,0.0,0.000,583169.9,583169.9,3146,0,0,0,L,1151911521,0,122.01,122.23,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510107,92946.00
12/30/2015 16:15,2,0.145,ACTIVE,213.74,304.18,59.970,1451510103,"201051344000633","219011344069620",17.43,-0.50,0,300.87,305.38,2.5,0.5,0.000,302727.9,302727.9,9316,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510108,92947.00
12/30/2015 16:15,2,0.193,ALERT,213.29,304.48,59.981,1451510103,"201051344000469","219011344069620",22.24,-1.50,0,300.87,342.05,4.4,2.3,0.000,303881.2,303881.2,9297,0,0,0,L,1122011218,0,121.10,122.46,0002,-4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510110,92948.00
12/30/2015 16:15,2,0.127,ACTIVE_NO_POWER,211.70,301.17,59.981,1451510103,"201051344000646","219011344069620",15.59,0.00,0,297.87,302.68,2.0,0.0,0.000,308572.5,308572.5,13957,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510110,92949.00
12/30/2015 16:15,2,0.080,ACTIVE_NO_POWER,211.70,301.47,59.981,1451510103,"274151322000052","219011344069620",18.01,2.00,0,298.17,302.98,1.4,0.0,0.000,590715.7,590715.7,3158,0,0,0,L,1151911521,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510111,92950.00
12/30/2015 16:15,2,0.160,ALERT,212.16,301.47,59.986,1451510103,"201051344000585","219011344069620",23.12,1.50,0,298.47,342.05,3.8,1.7,0.000,313223.9,313223.9,13947,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510113,92951.00
12/30/2015 16:15,2,0.150,ACTIVE,211.93,301.47,59.959,1451510103,"201051344001230","219011344069620",19.56,0.50,0,299.37,302.98,3.0,1.0,0.000,311706.8,311706.8,13990,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510115,92952.00
12/30/2015 16:15,2,0.176,ACTIVE,212.38,302.07,59.938,1451510103,"201051344000582","219011344069620",20.34,-0.50,0,300.27,308.09,3.6,1.6,0.000,306554.8,306554.8,13946,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510116,92953.00
12/30/2015 16:15,2,0.199,ALERT,211.70,301.47,60.007,1451510103,"201051344000955","219011344069620",23.32,1.50,0,298.77,340.85,4.7,2.6,0.000,315599.7,315599.7,13933,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510118,92954.00
12/30/2015 16:15,2,0.000,ALERT,211.48,355.28,59.959,1451510103,"274151322000094","219011344069620",41.31,0.50,0,297.87,401.86,0.0,0.0,0.000,476323.9,476323.9,3303,0,0,0,L,1151911521,0,120.88,122.68,0100,-1,0,0,0,0,0,0,73,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451510120,92955.00
12/30/2015 16:15,2,0.168,ACTIVE,213.06,305.08,59.986,1451510103,"201051344000579","219011344069620",18.05,0.00,0,302.98,306.88,3.1,1.1,0.000,317333.0,317333.0,9300,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510121,92956.00
12/30/2015 16:15,2,0.115,ALERT,211.70,301.47,59.981,1451510103,"201051344000890","219011344069620",30.02,0.50,0,299.07,307.18,3.3,1.3,0.000,314032.4,314032.4,13993,0,0,0,L,1122011218,0,122.01,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451510122,92957.00
12/30/2015 16:15,2,0.170,ACTIVE,211.93,301.17,59.981,1451510103,"201051344000438","219011344069620",17.71,0.00,0,298.77,302.98,3.0,1.0,0.000,315782.3,315782.3,13951,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510123,92958.00
12/30/2015 16:15,2,0.143,ALERT,212.16,300.57,59.975,1451510103,"201051344000417","219011344069620",30.36,0.00,0,297.87,302.07,4.4,2.3,0.000,309956.0,309956.0,13996,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451510125,92959.00
12/30/2015 16:15,2,0.051,ACTIVE_NO_POWER,211.70,301.17,59.975,1451510103,"274151322000083","219011344069620",15.76,2.00,0,298.77,302.98,0.8,0.0,0.000,585118.4,585118.4,3178,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510126,92960.00
12/30/2015 16:15,2,0.055,ACTIVE_NO_POWER,212.38,300.27,59.970,1451510103,"274151322000076","219011344069620",17.35,1.50,0,298.47,302.98,0.9,0.0,0.000,621464.0,621464.0,3165,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510127,92961.00
12/30/2015 16:15,2,0.166,ALERT,213.29,333.63,59.981,1451510103,"201051344000868","219011344069620",25.84,-1.00,0,302.68,342.95,4.4,2.3,0.000,301470.8,301470.8,9276,0,0,0,L,1122011218,0,121.55,122.46,0002,-4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510129,92962.00
12/30/2015 16:15,2,0.012,ALERT,211.93,301.77,59.981,1451510103,"274151322000095","219011344069620",30.51,1.00,0,299.37,303.28,0.0,0.0,0.000,614370.3,614370.3,3186,0,0,0,L,1151911521,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1451510131,92963.00
12/30/2015 16:15,2,0.135,ALERT,212.83,303.88,59.975,1451510103,"201051344000988","219011344069620",20.73,0.00,0,299.07,340.25,2.8,0.8,0.000,301690.7,301690.7,9293,0,0,0,L,1122011218,0,121.33,122.23,0002,-3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510132,92964.00
12/30/2015 16:15,2,0.156,ALERT,211.70,300.27,59.975,1451510103,"201051344001025","219011344069620",23.68,1.00,0,298.17,341.45,3.8,1.7,0.000,313833.0,313833.0,13939,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510134,92965.00
12/30/2015 16:15,2,0.150,ALERT,213.51,303.88,59.975,1451510103,"201051344000853","219011344069620",21.41,-0.50,0,302.07,344.76,3.3,1.2,0.000,308659.9,308659.9,9300,0,0,0,L,1122011218,0,122.01,122.46,0002,-1,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510137,92966.00
12/30/2015 16:15,2,0.127,ACTIVE_NO_POWER,212.16,301.17,59.975,1451510103,"201051344000685","219011344069620",13.12,0.00,0,298.47,302.68,1.7,0.0,0.000,315338.0,315338.0,13982,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510138,92967.00
12/30/2015 16:15,2,0.174,ACTIVE,211.93,300.57,59.965,1451510103,"201051344000917","219011344069620",18.53,1.00,0,297.87,303.88,3.3,1.2,0.000,313012.4,313012.4,13977,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510139,92968.00
12/30/2015 16:15,2,0.125,ALERT,212.38,301.47,59.970,1451510103,"201051344001145","219011344069620",20.85,0.00,0,298.17,338.44,2.7,0.7,0.000,316083.9,316083.9,13983,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510141,92969.00
12/30/2015 16:15,2,0.215,ALERT,211.93,300.27,59.949,1451510103,"201051344000651","219011344069620",18.96,-0.50,0,298.17,339.34,4.1,2.1,0.000,310261.7,310261.7,13956,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510142,92970.00
12/30/2015 16:15,2,0.074,ACTIVE_NO_POWER,211.48,321.61,59.981,1451510103,"274151322000088","219011344069620",26.08,4.00,0,315.30,351.37,2.0,0.0,0.000,568313.8,568313.8,3135,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510143,92971.00
12/30/2015 16:15,2,0.008,ALERT,212.38,299.67,60.012,1451510103,"274151322000068","219011344069620",43.52,2.50,0,297.57,425.31,0.0,0.0,0.000,476254.1,476254.1,3301,0,0,0,L,1151911521,0,121.78,122.68,0100,1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1451510145,92972.00
12/30/2015 16:15,2,0.141,ALERT,211.70,301.47,59.944,1451510103,"201051344001135","219011344069620",22.74,1.00,0,299.07,338.74,3.3,1.2,0.000,306795.5,306795.5,13942,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510147,92973.00
12/30/2015 16:15,2,0.145,ACTIVE,212.61,304.48,59.981,1451510103,"201051344000594","219011344069620",17.53,0.00,0,302.07,305.98,2.6,0.6,0.000,312794.0,312794.0,9302,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510148,92974.00
12/30/2015 16:15,2,0.156,ALERT,212.16,300.87,59.981,1451510103,"201051344001203","219011344069620",22.22,1.00,0,298.77,376.92,3.5,1.5,0.000,313180.1,313180.1,13956,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510150,92975.00
12/30/2015 16:15,2,0.078,ALERT,211.70,300.87,59.996,1451510103,"274151322000054","219011344069620",24.25,4.00,0,298.47,350.47,1.9,0.0,0.000,580426.6,580426.6,3142,0,0,0,L,1151911521,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510152,92976.00
12/30/2015 16:15,2,0.146,ALERT,213.29,304.18,59.986,1451510103,"201051344000867","219011344069620",22.34,0.00,0,300.87,351.67,3.3,1.3,0.000,301879.2,301879.2,9290,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510153,92977.00
