ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 16:15,2,0.227,ACTIVE,212.16,337.84,59.986,1451510103,"201051344001093","219011344069620",26.84,2.50,0,313.50,354.97,6.2,4.0,0.000,311502.5,311502.5,13965,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510154,92978.00
12/30/2015 16:15,2,0.090,ALERT,212.83,304.48,60.012,1451510103,"201051344000900","219011344069620",23.46,-1.00,0,301.47,342.35,2.2,0.2,0.000,315008.0,315008.0,9272,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510156,92979.00
12/30/2015 16:15,2,0.174,ALERT,213.51,304.18,59.938,1451510103,"201051344000648","219011344069620",21.79,-1.50,0,301.47,342.65,3.9,1.8,0.000,308747.5,308747.5,9291,0,0,0,L,1122011218,0,121.33,122.68,0002,-4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510158,92980.00
12/30/2015 16:15,2,0.174,ALERT,213.29,305.08,59.981,1451510103,"201051344000569","219011344069620",23.76,0.00,0,302.68,345.36,4.2,2.1,0.000,316527.7,316527.7,9262,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510160,92981.00
12/30/2015 16:15,2,0.154,ALERT,213.06,304.48,59.986,1451510103,"201051344000983","219011344069620",22.86,0.00,0,302.37,342.95,3.6,1.6,0.000,311611.7,311611.7,9287,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510162,92982.00
12/30/2015 16:15,2,0.121,ACTIVE_NO_POWER,213.29,304.18,60.018,1451510103,"201051344001158","219011344069620",16.20,-1.00,0,302.07,305.98,2.0,0.0,0.000,307025.7,307025.7,9320,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510162,92983.00
12/30/2015 16:15,2,0.199,ACTIVE,213.74,330.93,60.002,1451510103,"201051344000576","219011344069620",26.00,-0.50,0,302.07,343.55,5.3,3.2,0.000,309469.1,309469.1,9273,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510163,92984.00
12/30/2015 16:15,2,0.076,ACTIVE_NO_POWER,211.70,300.27,59.986,1451510103,"274151322000087","219011344069620",20.77,3.70,0,297.57,301.77,1.6,0.0,0.000,555877.8,555877.8,3162,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510164,92985.00
12/30/2015 16:15,2,0.152,ACTIVE,212.83,304.48,59.959,1451510103,"201051344000458","219011344069620",17.95,0.50,0,302.68,306.58,2.8,0.8,0.000,311695.5,311695.5,9303,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451510165,92986.00
12/30/2015 16:30,2,0.207,ALERT,213.51,340.55,59.986,1451511003,"201051344000645","219011344069620",26.40,0.50,0,302.07,354.97,5.5,3.4,0.000,309951.8,309951.8,9279,0,0,0,L,1122011218,0,122.23,122.23,0002,-3,0,0,0,0,0,0,5,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511005,92987.00
12/30/2015 16:30,2,0.086,ACTIVE,212.16,317.40,59.986,1451511003,"274151322000085","219011344069620",25.88,3.70,0,299.07,344.45,2.3,0.3,0.000,583169.9,583169.9,3148,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511006,92988.00
12/30/2015 16:30,2,0.156,ACTIVE,213.29,303.88,59.986,1451511003,"201051344000633","219011344069620",20.59,-1.00,0,300.27,305.38,3.3,1.2,0.000,302728.2,302728.2,9317,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511006,92989.00
12/30/2015 16:30,2,0.227,ACTIVE,212.83,304.18,60.007,1451511003,"201051344000469","219011344069620",21.51,-2.00,0,301.47,305.68,4.9,2.8,0.000,303881.9,303881.9,9299,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511007,92990.00
12/30/2015 16:30,2,0.137,ACTIVE,211.48,301.17,60.018,1451511003,"201051344000646","219011344069620",17.93,-0.50,0,298.17,305.68,2.5,0.5,0.000,308572.6,308572.6,13958,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511008,92991.00
12/30/2015 16:30,2,0.086,ACTIVE_NO_POWER,211.25,300.27,59.981,1451511003,"274151322000052","219011344069620",20.38,1.50,0,298.17,302.98,1.8,0.0,0.000,590715.7,590715.7,3159,0,0,0,L,1151911521,0,120.65,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511009,92992.00
12/30/2015 16:30,2,0.186,ACTIVE,211.93,325.82,59.986,1451511003,"201051344000585","219011344069620",24.23,1.00,0,299.37,339.65,4.6,2.5,0.000,313224.5,313224.5,13949,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511010,92993.00
12/30/2015 16:30,2,0.158,ACTIVE,211.48,301.17,59.959,1451511003,"201051344001230","219011344069620",21.13,0.00,0,299.37,306.28,3.4,1.4,0.000,311707.1,311707.1,13991,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511011,92994.00
12/30/2015 16:30,2,0.209,ACTIVE,211.93,301.77,59.996,1451511003,"201051344000582","219011344069620",20.28,-1.00,0,300.27,306.58,4.3,2.2,0.000,306555.3,306555.3,13947,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511012,92995.00
12/30/2015 16:30,2,0.246,ACTIVE,211.48,333.33,59.986,1451511003,"201051344000955","219011344069620",23.20,1.50,0,299.37,350.17,5.8,3.7,0.000,315600.5,315600.5,13935,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511013,92996.00
12/30/2015 16:30,2,0.000,ALERT,211.70,328.22,60.028,1451511003,"274151322000094","219011344069620",41.94,0.00,0,297.87,401.86,0.0,0.0,0.000,476323.9,476323.9,3305,0,0,0,L,1151911521,0,120.88,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511015,92997.00
12/30/2015 16:30,2,0.182,ACTIVE,212.83,304.78,59.991,1451511003,"201051344000579","219011344069620",21.19,-0.50,0,302.98,306.58,3.9,1.8,0.000,317333.4,317333.4,9301,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511016,92998.00
12/30/2015 16:30,2,0.113,ALERT,211.48,301.47,59.986,1451511003,"201051344000890","219011344069620",31.53,0.00,0,299.07,306.28,3.7,1.6,0.000,314032.8,314032.8,13995,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511018,92999.00
12/30/2015 16:30,2,0.176,ACTIVE,211.70,301.17,59.965,1451511003,"201051344000438","219011344069620",19.68,0.00,0,299.07,305.68,3.5,1.5,0.000,315782.7,315782.7,13952,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511019,93000.00
12/30/2015 16:30,2,0.133,ALERT,212.16,300.87,60.028,1451511003,"201051344000417","219011344069620",28.98,-0.50,0,298.17,305.38,4.2,2.1,0.000,309956.6,309956.6,13998,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511021,93001.00
12/30/2015 16:30,2,0.059,ACTIVE_NO_POWER,211.70,300.87,59.975,1451511003,"274151322000083","219011344069620",19.86,1.50,0,298.77,302.98,1.2,0.0,0.000,585118.4,585118.4,3179,0,0,0,L,1151911521,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511022,93002.00
12/30/2015 16:30,2,0.061,ACTIVE_NO_POWER,212.38,300.27,59.981,1451511003,"274151322000076","219011344069620",20.32,1.50,0,298.47,302.68,1.2,0.0,0.000,621464.0,621464.0,3166,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511023,93003.00
12/30/2015 16:30,2,0.178,ALERT,212.83,340.25,59.991,1451511003,"201051344000868","219011344069620",27.39,-1.00,0,302.68,355.28,5.0,2.9,0.004,301471.5,301471.5,9278,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511025,93004.00
12/30/2015 16:30,2,0.049,ALERT,211.70,301.47,59.981,1451511003,"274151322000095","219011344069620",18.77,0.50,0,299.67,303.28,0.9,0.0,0.000,614370.3,614370.3,3188,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1451511026,93005.00
12/30/2015 16:30,2,0.145,ACTIVE,212.61,304.18,59.981,1451511003,"201051344000988","219011344069620",22.74,-0.50,0,299.67,305.38,3.4,1.3,0.000,301691.0,301691.0,9295,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511027,93006.00
12/30/2015 16:30,2,0.170,ACTIVE,211.70,330.33,59.986,1451511003,"201051344001025","219011344069620",26.74,0.50,0,298.77,351.07,4.6,2.5,0.000,313833.6,313833.6,13941,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511028,93007.00
12/30/2015 16:30,2,0.168,ACTIVE,212.61,304.18,59.975,1451511003,"201051344000458","219011344069620",20.81,0.00,0,302.37,306.28,3.5,1.5,0.000,311695.8,311695.8,9304,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511029,93008.00
12/30/2015 16:30,2,0.172,ACTIVE,213.29,303.88,59.959,1451511003,"201051344000853","219011344069620",21.69,-1.00,0,302.07,318.30,3.8,1.7,0.000,308660.3,308660.3,9302,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511030,93009.00
12/30/2015 16:30,2,0.145,ALERT,211.93,301.17,59.975,1451511003,"201051344000685","219011344069620",18.87,-0.50,0,299.07,305.98,2.8,0.7,0.000,315338.2,315338.2,13983,0,0,0,L,1122011218,0,122.46,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1451511032,93010.00
12/30/2015 16:30,2,0.186,ACTIVE,211.93,300.57,59.991,1451511003,"201051344000917","219011344069620",19.78,1.00,0,297.26,305.38,3.8,1.7,0.000,313012.8,313012.8,13978,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511033,93011.00
12/30/2015 16:30,2,0.143,ACTIVE,211.93,301.17,59.975,1451511003,"201051344001145","219011344069620",22.26,-0.50,0,299.37,306.28,3.2,1.2,0.000,316084.2,316084.2,13985,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511034,93012.00
12/30/2015 16:30,2,0.230,ACTIVE,211.70,300.27,59.975,1451511003,"201051344000651","219011344069620",20.63,-1.00,0,298.47,305.08,4.8,2.7,0.000,310262.4,310262.4,13958,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511035,93013.00
12/30/2015 16:30,2,0.088,ALERT,211.70,337.84,59.938,1451511003,"274151322000088","219011344069620",27.35,4.00,0,298.77,348.06,2.5,0.4,0.000,568313.9,568313.9,3136,0,0,0,L,1151911521,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511036,93014.00
12/30/2015 16:30,2,0.006,ALERT,212.61,299.67,59.975,1451511003,"274151322000068","219011344069620",43.89,2.00,0,297.87,418.09,0.0,0.0,0.000,476254.1,476254.1,3303,0,0,0,L,1151911521,0,121.55,122.91,0002,1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1451511038,93015.00
12/30/2015 16:30,2,0.150,ALERT,211.48,314.70,59.996,1451511003,"201051344001135","219011344069620",24.91,0.50,0,299.67,340.55,3.8,1.8,0.000,306796.0,306796.0,13944,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511040,93016.00
12/30/2015 16:30,2,0.162,ALERT,211.70,331.83,59.975,1451511003,"201051344001203","219011344069620",25.52,0.50,0,299.37,340.55,4.2,2.1,0.000,313180.5,313180.5,13958,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511043,93017.00
12/30/2015 16:30,2,0.082,ACTIVE,211.70,333.33,59.981,1451511003,"274151322000054","219011344069620",28.19,4.00,0,299.37,348.66,2.4,0.4,0.000,580426.7,580426.7,3144,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511044,93018.00
12/30/2015 16:30,2,0.160,ACTIVE,212.83,303.58,59.928,1451511003,"201051344000867","219011344069620",23.40,0.00,0,301.77,328.82,3.8,1.7,0.000,301879.6,301879.6,9292,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511045,93019.00
12/30/2015 16:30,2,0.242,ALERT,211.70,337.54,60.002,1451511003,"201051344001093","219011344069620",27.89,2.00,0,299.07,357.68,6.9,4.7,0.009,311503.6,311503.6,13966,0,0,0,L,1122011218,0,121.78,121.10,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511047,93020.00
12/30/2015 16:30,2,0.098,ALERT,212.83,323.41,59.986,1451511003,"201051344000900","219011344069620",25.41,-1.00,0,302.07,339.34,2.5,0.5,0.000,315008.2,315008.2,9274,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511049,93021.00
12/30/2015 16:30,2,0.186,ACTIVE,213.06,303.28,59.965,1451511003,"201051344000648","219011344069620",23.36,-2.00,0,301.47,305.98,4.4,2.3,0.000,308748.0,308748.0,9293,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511049,93022.00
12/30/2015 16:30,2,0.184,ACTIVE,212.83,335.74,59.959,1451511003,"201051344000569","219011344069620",26.60,0.00,0,303.28,351.97,5.0,2.9,0.000,316528.3,316528.3,9264,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511051,93023.00
12/30/2015 16:30,2,0.158,ACTIVE,212.83,339.65,59.965,1451511003,"201051344000983","219011344069620",27.04,0.00,0,302.68,353.17,4.4,2.3,0.000,311612.2,311612.2,9289,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511051,93024.00
12/30/2015 16:30,2,0.131,ACTIVE,213.06,303.88,59.959,1451511003,"201051344001158","219011344069620",20.12,-1.50,0,301.47,305.38,2.7,0.6,0.000,307025.9,307025.9,9321,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511052,93025.00
12/30/2015 16:30,2,0.209,ALERT,213.51,341.45,59.970,1451511003,"201051344000576","219011344069620",27.49,-0.50,0,302.68,358.58,5.9,3.7,0.004,309470.0,309470.0,9274,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511054,93026.00
12/30/2015 16:30,2,0.084,ACTIVE_NO_POWER,211.70,299.37,59.938,1451511003,"274151322000087","219011344069620",22.40,3.30,0,297.57,301.77,1.9,0.0,0.000,555877.8,555877.8,3163,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511055,93027.00
12/30/2015 16:30,2,0.156,ACTIVE,212.61,304.48,59.970,1451511003,"201051344000594","219011344069620",20.34,0.00,0,301.77,305.38,3.2,1.2,0.000,312794.3,312794.3,9304,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511056,93028.00
12/30/2015 16:45,2,0.061,ALERT,213.06,303.28,60.007,1451511904,"201051344000645","219011344069620",32.07,-0.50,0,301.47,342.65,2.0,0.0,0.000,309952.2,309952.2,9281,0,0,0,L,1122011218,0,121.78,122.46,0100,-4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1451511906,93029.00
12/30/2015 16:45,2,0.018,ALERT,211.70,300.27,60.028,1451511904,"274151322000085","219011344069620",30.51,3.00,0,297.57,318.30,0.0,0.0,0.000,583169.9,583169.9,3149,0,0,0,L,1151911521,0,122.23,122.01,0100,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1451511908,93030.00
12/30/2015 16:45,2,0.000,ALERT,213.29,302.98,59.996,1451511904,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,302728.3,302728.3,9318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511909,93031.00
12/30/2015 16:45,2,0.102,ALERT,212.61,302.98,60.002,1451511904,"201051344000469","219011344069620",31.15,-2.00,0,300.57,305.38,3.3,1.2,0.000,303882.3,303882.3,9300,0,0,0,L,1122011218,0,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1451511911,93032.00
12/30/2015 16:45,2,0.059,ALERT,211.70,301.17,59.954,1451511904,"201051344000646","219011344069620",28.43,-1.00,0,298.77,302.98,1.7,0.0,0.000,308572.6,308572.6,13959,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511914,93033.00
12/30/2015 16:45,2,0.041,ALERT,211.25,299.97,59.965,1451511904,"274151322000052","219011344069620",29.92,1.00,0,297.57,308.39,0.0,0.0,0.000,590715.7,590715.7,3160,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511916,93034.00
12/30/2015 16:45,2,0.064,ALERT,211.93,301.17,60.018,1451511904,"201051344000585","219011344069620",31.21,0.50,0,298.77,337.54,2.1,0.1,0.000,313224.7,313224.7,13950,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1451511918,93035.00
12/30/2015 16:45,2,0.066,ALERT,211.93,301.47,59.996,1451511904,"201051344001230","219011344069620",29.76,-0.50,0,299.37,303.28,2.0,0.0,0.000,311707.2,311707.2,13992,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1451511920,93036.00
12/30/2015 16:45,2,0.086,ALERT,212.38,301.77,59.986,1451511904,"201051344000582","219011344069620",30.59,-1.00,0,299.97,303.88,2.7,0.6,0.000,306555.5,306555.5,13948,0,0,0,L,1122011218,0,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1451511922,93037.00
12/30/2015 16:45,2,0.100,ALERT,211.48,300.87,59.996,1451511904,"201051344000955","219011344069620",31.25,0.50,0,298.77,338.74,3.2,1.2,0.000,315601.0,315601.0,13936,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1451511924,93038.00
12/30/2015 16:45,2,0.000,ALERT,211.48,298.77,59.986,1451511904,"274151322000094","219011344069620",0.00,0.00,0,297.26,402.16,0.0,0.0,0.000,476323.9,476323.9,3307,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1451511925,93039.00
12/30/2015 16:45,2,0.094,ALERT,212.61,303.28,59.981,1451511904,"201051344000579","219011344069620",30.00,-0.50,0,302.07,306.28,2.9,0.9,0.000,317333.7,317333.7,9302,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511927,93040.00
12/30/2015 16:45,2,0.000,ALERT,211.70,301.47,60.002,1451511904,"201051344000890","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,314033.1,314033.1,13997,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511929,93041.00
12/30/2015 16:45,2,0.102,ALERT,212.16,301.17,59.970,1451511904,"201051344000438","219011344069620",28.90,-1.00,0,299.07,307.48,3.0,1.0,0.000,315783.0,315783.0,13953,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511931,93042.00
12/30/2015 16:45,2,0.000,ALERT,211.93,300.27,59.986,1451511904,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,309956.9,309956.9,14000,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1451511933,93043.00
12/30/2015 16:45,2,0.000,ALERT,211.70,300.27,59.986,1451511904,"274151322000083","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,585118.4,585118.4,3180,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511934,93044.00
12/30/2015 16:45,2,0.000,ALERT,212.16,300.27,59.981,1451511904,"274151322000076","219011344069620",0.00,1.00,0,297.87,312.59,0.0,0.0,0.000,621464.0,621464.0,3167,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511936,93045.00
12/30/2015 16:45,2,0.068,ALERT,212.61,303.28,60.023,1451511904,"201051344000868","219011344069620",31.25,-1.00,0,302.07,342.35,2.2,0.2,0.000,301471.8,301471.8,9280,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1451511938,93046.00
12/30/2015 16:45,2,0.000,ALERT,211.70,300.57,59.949,1451511904,"274151322000095","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,614370.3,614370.3,3190,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511940,93047.00
12/30/2015 16:45,2,0.066,ALERT,212.38,302.37,59.981,1451511904,"201051344000988","219011344069620",30.04,-1.00,0,299.07,305.08,2.1,0.1,0.000,301691.1,301691.1,9296,0,0,0,L,1122011218,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1451511942,93048.00
12/30/2015 16:45,2,0.076,ALERT,211.70,300.27,59.981,1451511904,"201051344001025","219011344069620",31.37,-0.50,0,298.47,337.54,2.5,0.5,0.000,313833.9,313833.9,13942,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1451511944,93049.00
12/30/2015 16:45,2,0.100,ALERT,212.61,302.68,60.012,1451511904,"201051344000458","219011344069620",29.48,0.00,0,301.47,306.28,3.0,1.0,0.000,311696.1,311696.1,9305,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511946,93050.00
12/30/2015 16:45,2,0.068,ALERT,213.29,302.37,59.996,1451511904,"201051344000853","219011344069620",32.40,-1.50,0,301.47,319.51,2.3,0.3,0.000,308660.5,308660.5,9303,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1451511948,93051.00
12/30/2015 16:45,2,0.000,ALERT,212.61,301.47,59.975,1451511904,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,315338.2,315338.2,13985,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511949,93052.00
12/30/2015 16:45,2,0.061,ALERT,211.93,300.27,59.981,1451511904,"201051344000917","219011344069620",30.34,0.50,0,297.87,310.79,1.9,0.0,0.000,313012.9,313012.9,13979,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1451511951,93053.00
12/30/2015 16:45,2,0.055,ALERT,212.16,301.17,59.975,1451511904,"201051344001145","219011344069620",30.42,-1.00,0,299.37,306.88,1.7,0.0,0.000,316084.3,316084.3,13986,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1451511953,93054.00
12/30/2015 16:45,2,0.088,ALERT,211.93,300.27,59.991,1451511904,"201051344000651","219011344069620",30.40,-1.50,0,298.47,302.68,2.7,0.7,0.000,310262.7,310262.7,13959,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1451511955,93055.00
12/30/2015 16:45,2,0.006,ALERT,211.03,299.07,59.954,1451511904,"274151322000088","219011344069620",29.48,3.30,0,297.57,339.95,0.0,0.0,0.000,568313.9,568313.9,3138,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1451511957,93056.00
12/30/2015 16:45,2,0.000,ALERT,212.16,298.77,59.986,1451511904,"274151322000068","219011344069620",0.00,1.50,0,297.26,417.79,0.0,0.0,0.000,476254.1,476254.1,3305,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,69,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511958,93057.00
12/30/2015 16:45,2,0.061,ALERT,211.48,300.87,60.002,1451511904,"201051344001135","219011344069620",31.09,0.00,0,299.07,336.34,1.9,0.0,0.000,306796.1,306796.1,13946,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1451511960,93058.00
12/30/2015 16:45,2,0.000,ALERT,212.16,302.98,59.981,1451511904,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,312794.4,312794.4,9305,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511962,93059.00
12/30/2015 16:45,2,0.016,ALERT,211.25,299.37,59.975,1451511904,"274151322000054","219011344069620",30.71,3.00,0,297.87,337.84,0.0,0.0,0.000,580426.7,580426.7,3145,0,0,0,L,1151911521,0,121.33,121.78,0100,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1451511965,93060.00
12/30/2015 16:45,2,0.070,ALERT,213.06,302.68,59.970,1451511904,"201051344000867","219011344069620",29.24,-0.50,0,300.57,305.98,2.1,0.1,0.000,301879.7,301879.7,9293,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1451511967,93061.00
12/30/2015 16:45,2,0.133,ALERT,211.70,300.57,59.938,1451511904,"201051344001093","219011344069620",30.95,1.00,0,298.77,343.55,4.2,2.1,0.000,311504.3,311504.3,13968,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1451511968,93062.00
12/30/2015 16:45,2,0.061,ALERT,212.61,302.98,59.986,1451511904,"201051344000900","219011344069620",12.29,-1.50,0,301.17,339.65,0.8,0.0,0.000,315008.2,315008.2,9276,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511970,93063.00
12/30/2015 16:45,2,0.096,ALERT,212.83,302.07,59.981,1451511904,"201051344000648","219011344069620",30.97,-2.00,0,300.87,305.68,3.0,1.0,0.000,308748.3,308748.3,9294,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1451511972,93064.00
12/30/2015 16:45,2,0.088,ALERT,212.83,302.98,59.970,1451511904,"201051344000569","219011344069620",32.64,-1.00,0,302.07,339.95,3.0,0.9,0.000,316528.7,316528.7,9265,0,0,0,L,1122011218,0,120.88,122.23,0100,-4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1451511975,93065.00
12/30/2015 16:45,2,0.059,ALERT,212.16,302.37,59.981,1451511904,"201051344000983","219011344069620",30.99,-1.00,0,301.77,339.95,1.9,0.0,0.000,311612.4,311612.4,9290,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1451511977,93066.00
12/30/2015 16:45,2,0.000,ALERT,212.83,302.37,59.996,1451511904,"201051344001158","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,307025.9,307025.9,9322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511979,93067.00
12/30/2015 16:45,2,0.150,ALERT,213.06,302.98,59.965,1451511904,"201051344000576","219011344069620",13.04,-1.00,0,301.77,342.95,2.0,0.0,0.000,309470.5,309470.5,9276,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451511980,93068.00
12/30/2015 16:45,2,0.000,ALERT,211.48,298.47,59.954,1451511904,"274151322000087","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,555877.8,555877.8,3164,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451511982,93069.00
12/30/2015 16:45,2,0.066,ALERT,211.93,300.27,59.970,1451511904,"201051344001203","219011344069620",30.47,0.00,0,299.07,303.88,2.1,0.1,0.000,313180.8,313180.8,13961,0,0,0,L,1122011218,1,122.23,120.88,0100,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1451511984,93070.00
12/30/2015 17:00,2,0.000,ALERT,212.83,302.07,59.991,1451512803,"201051344000645","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,309952.2,309952.2,9283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512805,93071.00
12/30/2015 17:00,2,0.000,ALERT,211.70,299.67,59.991,1451512803,"274151322000085","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,583169.9,583169.9,3151,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1451512807,93072.00
12/30/2015 17:00,2,0.000,ALERT,213.06,301.47,59.991,1451512803,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,302728.3,302728.3,9320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451512809,93073.00
12/30/2015 17:00,2,0.000,ALERT,212.61,301.77,59.996,1451512803,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,303882.3,303882.3,9302,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512811,93074.00
12/30/2015 17:00,2,0.000,ALERT,211.25,300.27,59.981,1451512803,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,308572.6,308572.6,13961,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1451512813,93075.00
12/30/2015 17:00,2,0.000,ALERT,211.25,299.37,59.996,1451512803,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,590715.7,590715.7,3162,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1451512815,93076.00
12/30/2015 17:00,2,0.000,ALERT,211.70,300.57,60.002,1451512803,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,313224.7,313224.7,13952,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1451512817,93077.00
12/30/2015 17:00,2,0.000,ALERT,211.70,300.87,59.996,1451512803,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,311707.2,311707.2,13994,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1451512819,93078.00
12/30/2015 17:00,2,0.000,ALERT,212.16,301.47,60.007,1451512803,"201051344000582","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,306555.6,306555.6,13950,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512820,93079.00
12/30/2015 17:00,2,0.000,ALERT,211.25,300.57,60.002,1451512803,"201051344000955","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,315601.3,315601.3,13938,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512822,93080.00
12/30/2015 17:00,2,0.000,ALERT,211.48,299.37,60.002,1451512803,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,476323.9,476323.9,3309,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451512824,93081.00
12/30/2015 17:00,2,0.000,ALERT,212.61,302.98,60.002,1451512803,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,317333.7,317333.7,9304,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1451512826,93082.00
12/30/2015 17:00,2,0.000,ALERT,211.48,300.87,60.002,1451512803,"201051344000890","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,314033.1,314033.1,13999,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451512828,93083.00
12/30/2015 17:00,2,0.000,ALERT,211.70,300.27,60.007,1451512803,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,315783.0,315783.0,13955,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1451512829,93084.00
12/30/2015 17:00,2,0.000,ALERT,212.16,300.57,60.018,1451512803,"201051344000417","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,309956.9,309956.9,14002,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451512831,93085.00
12/30/2015 17:00,2,0.000,ALERT,211.70,301.17,59.996,1451512803,"274151322000083","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,585118.4,585118.4,3182,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451512833,93086.00
12/30/2015 17:00,2,0.000,ALERT,212.16,299.67,60.007,1451512803,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,621464.0,621464.0,3169,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451512835,93087.00
12/30/2015 17:00,2,0.000,ALERT,212.61,302.98,60.018,1451512803,"201051344000868","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,301471.8,301471.8,9282,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512837,93088.00
12/30/2015 17:00,2,0.000,ALERT,211.48,301.17,60.002,1451512803,"274151322000095","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,614370.3,614370.3,3192,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451512839,93089.00
12/30/2015 17:00,2,0.000,ALERT,212.38,302.07,60.034,1451512803,"201051344000988","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,301691.1,301691.1,9298,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1451512840,93090.00
12/30/2015 17:00,2,0.000,ALERT,211.48,299.67,60.012,1451512803,"201051344001025","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313834.0,313834.0,13944,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512842,93091.00
12/30/2015 17:00,2,0.000,ALERT,212.16,302.07,60.007,1451512803,"201051344000458","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,311696.1,311696.1,9307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1451512844,93092.00
12/30/2015 17:00,2,0.000,ALERT,213.06,302.07,60.007,1451512803,"201051344000853","219011344069620",0.00,-1.50,0,300.57,314.10,0.0,0.0,0.000,308660.5,308660.5,9305,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1451512846,93093.00
12/30/2015 17:00,2,0.000,ALERT,211.93,300.27,60.007,1451512803,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,315338.2,315338.2,13987,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451512848,93094.00
12/30/2015 17:00,2,0.000,ALERT,211.93,299.97,60.012,1451512803,"201051344000917","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,313012.9,313012.9,13981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1451512849,93095.00
12/30/2015 17:00,2,0.000,ALERT,212.16,301.17,60.012,1451512803,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,316084.3,316084.3,13988,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1451512851,93096.00
12/30/2015 17:00,2,0.000,ALERT,211.93,300.27,59.981,1451512803,"201051344000651","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,310262.8,310262.8,13961,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1451512853,93097.00
12/30/2015 17:00,2,0.000,ALERT,211.03,299.97,59.965,1451512803,"274151322000088","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,568313.9,568313.9,3140,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512855,93098.00
12/30/2015 17:00,2,0.000,ALERT,212.16,299.37,60.007,1451512803,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,476254.1,476254.1,3307,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451512857,93099.00
12/30/2015 17:00,2,0.000,ALERT,211.25,300.27,60.002,1451512803,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,306796.1,306796.1,13948,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512858,93100.00
12/30/2015 17:00,2,0.000,ALERT,212.16,302.68,60.002,1451512803,"201051344000594","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,312794.4,312794.4,9307,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451512860,93101.00
12/30/2015 17:00,2,0.000,ALERT,211.70,300.57,59.996,1451512803,"201051344001203","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,313180.8,313180.8,13963,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512862,93102.00
12/30/2015 17:00,2,0.000,ALERT,211.25,300.27,60.002,1451512803,"274151322000054","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,580426.7,580426.7,3147,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512864,93103.00
12/30/2015 17:00,2,0.000,ALERT,212.83,302.07,59.965,1451512803,"201051344000867","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,301879.7,301879.7,9295,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1451512866,93104.00
12/30/2015 17:00,2,0.000,ALERT,211.70,300.57,59.991,1451512803,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,311504.7,311504.7,13970,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512868,93105.00
12/30/2015 17:00,2,0.004,ALERT,212.38,302.37,60.018,1451512803,"201051344000900","219011344069620",28.96,-2.00,0,300.27,306.28,0.1,0.0,0.000,315008.2,315008.2,9278,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512869,93106.00
12/30/2015 17:00,2,0.000,ALERT,212.83,301.77,60.018,1451512803,"201051344000648","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,308748.4,308748.4,9296,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1451512871,93107.00
12/30/2015 17:00,2,0.086,ALERT,212.61,302.98,59.970,1451512803,"201051344000569","219011344069620",30.38,-1.50,0,301.17,315.00,2.7,0.7,0.000,316528.9,316528.9,9267,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512873,93108.00
12/30/2015 17:00,2,0.000,ALERT,212.61,302.68,59.996,1451512803,"201051344000983","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,311612.4,311612.4,9292,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512875,93109.00
12/30/2015 17:00,2,0.000,ALERT,212.61,302.07,60.023,1451512803,"201051344001158","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,307025.9,307025.9,9324,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451512877,93110.00
12/30/2015 17:00,2,0.102,ALERT,213.29,302.98,60.012,1451512803,"201051344000576","219011344069620",29.04,-1.50,0,300.57,304.18,3.0,1.0,0.000,309470.7,309470.7,9278,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451512879,93111.00
12/30/2015 17:00,2,0.000,ALERT,211.48,299.37,60.002,1451512803,"274151322000087","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,555877.8,555877.8,3166,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451512881,93112.00
12/30/2015 17:15,2,0.000,ALERT,212.61,302.07,59.954,1451513703,"201051344000645","219011344069620",0.00,-1.50,0,299.67,313.20,0.0,0.0,0.000,309952.2,309952.2,9285,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513705,93113.00
12/30/2015 17:15,2,0.000,ALERT,211.25,299.07,59.965,1451513703,"274151322000085","219011344069620",0.00,1.00,0,296.06,305.08,0.0,0.0,0.000,583169.9,583169.9,3153,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513707,93114.00
12/30/2015 17:15,2,0.000,ALERT,212.83,302.07,59.970,1451513703,"201051344000633","219011344069620",0.00,-2.00,0,298.17,313.80,0.0,0.0,0.000,302728.3,302728.3,9322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451513709,93115.00
12/30/2015 17:15,2,0.000,ALERT,212.16,301.77,59.965,1451513703,"201051344000469","219011344069620",0.00,-3.00,0,298.77,312.29,0.0,0.0,0.000,303882.4,303882.4,9304,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513711,93116.00
12/30/2015 17:15,2,0.000,ALERT,211.03,299.97,59.954,1451513703,"201051344000646","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,308572.6,308572.6,13963,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451513712,93117.00
12/30/2015 17:15,2,0.000,ALERT,210.57,299.37,59.970,1451513703,"274151322000052","219011344069620",0.00,-0.50,0,296.06,304.78,0.0,0.0,0.000,590715.7,590715.7,3164,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451513714,93118.00
12/30/2015 17:15,2,0.000,ALERT,211.48,300.27,59.970,1451513703,"201051344000585","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,313224.7,313224.7,13954,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513716,93119.00
12/30/2015 17:15,2,0.000,ALERT,211.25,300.57,59.975,1451513703,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,311707.2,311707.2,13996,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451513718,93120.00
12/30/2015 17:15,2,0.000,ALERT,211.70,300.87,59.970,1451513703,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,306555.6,306555.6,13952,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451513720,93121.00
12/30/2015 17:15,2,0.000,ALERT,210.80,299.97,59.970,1451513703,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,315601.3,315601.3,13940,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451513722,93122.00
