ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 17:15,2,0.000,ALERT,210.80,298.47,59.959,1451513703,"274151322000094","219011344069620",0.00,-1.00,0,295.76,304.18,0.0,0.0,0.000,476323.9,476323.9,3311,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513724,93123.00
12/30/2015 17:15,2,0.000,ALERT,211.93,302.07,59.970,1451513703,"201051344000579","219011344069620",0.00,-1.50,0,300.57,313.20,0.0,0.0,0.000,317333.7,317333.7,9306,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451513726,93124.00
12/30/2015 17:15,2,0.000,ALERT,211.25,300.57,59.975,1451513703,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,314033.1,314033.1,14001,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513727,93125.00
12/30/2015 17:15,2,0.000,ALERT,211.48,299.97,59.959,1451513703,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,315783.0,315783.0,13957,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513729,93126.00
12/30/2015 17:15,2,0.000,ALERT,211.48,299.37,59.965,1451513703,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,309956.9,309956.9,14004,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513731,93127.00
12/30/2015 17:15,2,0.000,ALERT,211.25,299.37,59.954,1451513703,"274151322000083","219011344069620",0.00,0.00,0,296.66,305.38,0.0,0.0,0.000,585118.4,585118.4,3184,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451513733,93128.00
12/30/2015 17:15,2,0.000,ALERT,211.70,299.37,59.970,1451513703,"274151322000076","219011344069620",0.00,-0.50,0,296.36,305.08,0.0,0.0,0.000,621464.0,621464.0,3171,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513734,93129.00
12/30/2015 17:15,2,0.000,ALERT,211.93,302.37,59.991,1451513703,"201051344000868","219011344069620",0.00,-2.00,0,300.57,314.40,0.0,0.0,0.000,301471.8,301471.8,9284,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513736,93130.00
12/30/2015 17:15,2,0.000,ALERT,211.03,300.27,59.949,1451513703,"274151322000095","219011344069620",0.00,-1.00,0,297.57,305.98,0.0,0.0,0.000,614370.3,614370.3,3194,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513738,93131.00
12/30/2015 17:15,2,0.000,ALERT,211.70,301.17,59.965,1451513703,"201051344000988","219011344069620",0.00,-1.50,0,297.26,312.29,0.0,0.0,0.000,301691.1,301691.1,9300,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513740,93132.00
12/30/2015 17:15,2,0.000,ALERT,210.80,298.77,59.933,1451513703,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,313834.0,313834.0,13946,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513742,93133.00
12/30/2015 17:15,2,0.000,ALERT,211.93,301.77,59.965,1451513703,"201051344000458","219011344069620",0.00,-0.50,0,299.97,312.59,0.0,0.0,0.000,311696.1,311696.1,9309,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513743,93134.00
12/30/2015 17:15,2,0.000,ALERT,212.38,301.47,59.965,1451513703,"201051344000853","219011344069620",0.00,-2.00,0,299.97,312.29,0.0,0.0,0.000,308660.5,308660.5,9307,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513745,93135.00
12/30/2015 17:15,2,0.000,ALERT,211.70,300.27,59.965,1451513703,"201051344000685","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,315338.2,315338.2,13989,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513747,93136.00
12/30/2015 17:15,2,0.000,ALERT,211.48,299.97,59.944,1451513703,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,313012.9,313012.9,13983,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513749,93137.00
12/30/2015 17:15,2,0.000,ALERT,211.48,300.27,59.928,1451513703,"201051344001145","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,316084.3,316084.3,13990,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513751,93138.00
12/30/2015 17:15,2,0.000,ALERT,211.25,299.37,59.949,1451513703,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,310262.8,310262.8,13963,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513752,93139.00
12/30/2015 17:15,2,0.000,ALERT,210.57,298.77,59.954,1451513703,"274151322000088","219011344069620",0.00,1.50,0,296.06,304.18,0.0,0.0,0.000,568313.9,568313.9,3142,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513754,93140.00
12/30/2015 17:15,2,0.000,ALERT,211.48,298.47,59.954,1451513703,"274151322000068","219011344069620",0.00,0.50,0,295.46,303.88,0.0,0.0,0.000,476254.1,476254.1,3309,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513756,93141.00
12/30/2015 17:15,2,0.000,ALERT,211.03,300.27,60.002,1451513703,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,306796.1,306796.1,13950,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513758,93142.00
12/30/2015 17:15,2,0.000,ALERT,211.48,302.07,59.949,1451513703,"201051344000594","219011344069620",0.00,-1.50,0,299.67,314.40,0.0,0.0,0.000,312794.4,312794.4,9309,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513760,93143.00
12/30/2015 17:15,2,0.000,ALERT,211.03,299.37,59.959,1451513703,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,313180.8,313180.8,13965,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513762,93144.00
12/30/2015 17:15,2,0.000,ALERT,210.80,299.97,59.954,1451513703,"274151322000054","219011344069620",0.00,1.50,0,296.06,304.78,0.0,0.0,0.000,580426.7,580426.7,3149,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513763,93145.00
12/30/2015 17:15,2,0.000,ALERT,212.16,300.87,59.986,1451513703,"201051344000867","219011344069620",0.00,-1.00,0,299.37,313.20,0.0,0.0,0.000,301879.7,301879.7,9297,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451513765,93146.00
12/30/2015 17:15,2,0.000,ALERT,211.25,299.97,59.959,1451513703,"201051344001093","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,311504.7,311504.7,13972,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513767,93147.00
12/30/2015 17:15,2,0.000,ALERT,211.70,301.47,59.965,1451513703,"201051344000900","219011344069620",0.00,-2.00,0,299.37,312.89,0.0,0.0,0.000,315008.2,315008.2,9280,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1451513769,93148.00
12/30/2015 17:15,2,0.000,ALERT,212.16,300.87,59.959,1451513703,"201051344000648","219011344069620",0.00,-3.00,0,299.37,312.89,0.0,0.0,0.000,308748.4,308748.4,9298,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451513771,93149.00
12/30/2015 17:15,2,0.000,ALERT,211.70,301.77,59.959,1451513703,"201051344000569","219011344069620",0.00,-1.50,0,300.57,313.20,0.0,0.0,0.000,316528.9,316528.9,9269,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1451513772,93150.00
12/30/2015 17:15,2,0.000,ALERT,211.70,301.47,59.928,1451513703,"201051344000983","219011344069620",0.00,-1.50,0,299.97,312.59,0.0,0.0,0.000,311612.4,311612.4,9294,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513775,93151.00
12/30/2015 17:15,2,0.000,ALERT,211.93,301.17,59.996,1451513703,"201051344001158","219011344069620",0.00,-2.50,0,299.37,312.29,0.0,0.0,0.000,307025.9,307025.9,9326,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513777,93152.00
12/30/2015 17:15,2,0.000,ALERT,212.61,302.37,59.959,1451513703,"201051344000576","219011344069620",0.00,-2.00,0,299.97,313.50,0.0,0.0,0.000,309470.8,309470.8,9280,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1451513778,93153.00
12/30/2015 17:15,2,0.000,ALERT,210.80,298.17,59.954,1451513703,"274151322000087","219011344069620",0.00,2.00,0,295.16,303.58,0.0,0.0,0.000,555877.8,555877.8,3168,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451513780,93154.00
12/30/2015 17:30,2,0.000,ALERT,211.93,300.87,59.954,1451514603,"201051344000645","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,309952.2,309952.2,9287,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514605,93155.00
12/30/2015 17:30,2,0.000,ALERT,210.57,298.47,59.938,1451514603,"274151322000085","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,583169.9,583169.9,3155,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514607,93156.00
12/30/2015 17:30,2,0.000,ALERT,211.93,300.57,59.954,1451514603,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,302728.3,302728.3,9324,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451514608,93157.00
12/30/2015 17:30,2,0.000,ALERT,211.48,301.17,59.959,1451514603,"201051344000469","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,303882.4,303882.4,9306,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514610,93158.00
12/30/2015 17:30,2,0.000,ALERT,210.12,298.77,59.959,1451514603,"201051344000646","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,308572.6,308572.6,13965,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451514612,93159.00
12/30/2015 17:30,2,0.000,ALERT,210.12,298.47,59.954,1451514603,"274151322000052","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,590715.7,590715.7,3166,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514614,93160.00
12/30/2015 17:30,2,0.000,ALERT,210.35,298.47,59.965,1451514603,"201051344000585","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,313224.7,313224.7,13956,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514616,93161.00
12/30/2015 17:30,2,0.000,ALERT,210.12,298.47,59.970,1451514603,"201051344001230","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,311707.2,311707.2,13998,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514618,93162.00
12/30/2015 17:30,2,0.000,ALERT,210.80,299.37,59.981,1451514603,"201051344000582","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,306555.6,306555.6,13954,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451514620,93163.00
12/30/2015 17:30,2,0.000,ALERT,209.67,298.17,59.938,1451514603,"201051344000955","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,315601.3,315601.3,13942,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514621,93164.00
12/30/2015 17:30,2,0.000,ALERT,210.35,297.87,59.965,1451514603,"274151322000094","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,476323.9,476323.9,3313,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514623,93165.00
12/30/2015 17:30,2,0.000,ALERT,211.48,301.77,59.965,1451514603,"201051344000579","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,317333.7,317333.7,9308,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451514625,93166.00
12/30/2015 17:30,2,0.000,ALERT,209.90,298.47,59.965,1451514603,"201051344000890","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,314033.1,314033.1,14003,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514627,93167.00
12/30/2015 17:30,2,0.000,ALERT,209.90,297.57,59.981,1451514603,"201051344000438","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,315783.0,315783.0,13959,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514629,93168.00
12/30/2015 17:30,2,0.000,ALERT,210.35,297.57,60.012,1451514603,"201051344000417","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,309956.9,309956.9,14006,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514630,93169.00
12/30/2015 17:30,2,0.000,ALERT,210.57,298.77,59.954,1451514603,"274151322000083","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,585118.4,585118.4,3186,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514632,93170.00
12/30/2015 17:30,2,0.000,ALERT,211.25,299.07,59.959,1451514603,"274151322000076","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,621464.0,621464.0,3173,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514634,93171.00
12/30/2015 17:30,2,0.000,ALERT,211.48,302.07,59.917,1451514603,"201051344000868","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,301471.8,301471.8,9286,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514636,93172.00
12/30/2015 17:30,2,0.000,ALERT,210.57,299.97,59.954,1451514603,"274151322000095","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,614370.3,614370.3,3196,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514638,93173.00
12/30/2015 17:30,2,0.000,ALERT,211.25,300.57,59.965,1451514603,"201051344000988","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,301691.1,301691.1,9302,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451514639,93174.00
12/30/2015 17:30,2,0.000,ALERT,210.12,297.87,59.996,1451514603,"201051344001025","219011344069620",0.00,-2.00,0,296.36,303.28,0.0,0.0,0.000,313834.0,313834.0,13948,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514641,93175.00
12/30/2015 17:30,2,0.000,ALERT,211.48,301.47,59.954,1451514603,"201051344000458","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,311696.1,311696.1,9311,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514643,93176.00
12/30/2015 17:30,2,0.000,ALERT,211.93,300.87,59.959,1451514603,"201051344000853","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,308660.5,308660.5,9309,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514645,93177.00
12/30/2015 17:30,2,0.000,ALERT,210.57,298.17,59.959,1451514603,"201051344000685","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,315338.2,315338.2,13991,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514647,93178.00
12/30/2015 17:30,2,0.000,ALERT,210.35,297.87,59.954,1451514603,"201051344000917","219011344069620",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,313012.9,313012.9,13985,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514648,93179.00
12/30/2015 17:30,2,0.000,ALERT,210.57,298.47,59.965,1451514603,"201051344001145","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,316084.3,316084.3,13992,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451514650,93180.00
12/30/2015 17:30,2,0.000,ALERT,210.35,297.87,59.959,1451514603,"201051344000651","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,310262.8,310262.8,13965,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514652,93181.00
12/30/2015 17:30,2,0.000,ALERT,210.12,299.07,59.959,1451514603,"274151322000088","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,568313.9,568313.9,3144,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514654,93182.00
12/30/2015 17:30,2,0.000,ALERT,210.80,297.57,59.954,1451514603,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,476254.1,476254.1,3311,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514656,93183.00
12/30/2015 17:30,2,0.000,ALERT,209.90,298.17,59.965,1451514603,"201051344001135","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,306796.1,306796.1,13952,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514658,93184.00
12/30/2015 17:30,2,0.000,ALERT,211.25,301.77,59.965,1451514603,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,312794.4,312794.4,9311,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514660,93185.00
12/30/2015 17:30,2,0.000,ALERT,210.12,297.57,59.970,1451514603,"201051344001203","219011344069620",0.00,-2.00,0,296.96,304.48,0.0,0.0,0.000,313180.8,313180.8,13967,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514662,93186.00
12/30/2015 17:30,2,0.000,ALERT,210.35,298.47,59.996,1451514603,"274151322000054","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,580426.7,580426.7,3151,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514663,93187.00
12/30/2015 17:30,2,0.000,ALERT,211.70,300.87,59.975,1451514603,"201051344000867","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,301879.7,301879.7,9299,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451514665,93188.00
12/30/2015 17:30,2,0.000,ALERT,210.35,298.17,59.959,1451514603,"201051344001093","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,311504.7,311504.7,13974,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514667,93189.00
12/30/2015 17:30,2,0.000,ALERT,211.25,300.87,59.970,1451514603,"201051344000900","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,315008.2,315008.2,9282,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451514669,93190.00
12/30/2015 17:30,2,0.000,ALERT,211.70,300.27,59.996,1451514603,"201051344000648","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,308748.4,308748.4,9300,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514671,93191.00
12/30/2015 17:30,2,0.000,ALERT,211.48,301.17,59.965,1451514603,"201051344000569","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,316528.9,316528.9,9271,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514672,93192.00
12/30/2015 17:30,2,0.000,ALERT,211.48,301.17,59.922,1451514603,"201051344000983","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,311612.4,311612.4,9296,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514674,93193.00
12/30/2015 17:30,2,0.000,ALERT,211.70,301.17,59.938,1451514603,"201051344001158","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,307025.9,307025.9,9328,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451514676,93194.00
12/30/2015 17:30,2,0.000,ALERT,211.93,301.47,59.949,1451514603,"201051344000576","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,309470.8,309470.8,9282,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514678,93195.00
12/30/2015 17:30,2,0.000,ALERT,210.80,298.17,59.970,1451514603,"274151322000087","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,555877.8,555877.8,3170,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451514680,93196.00
12/30/2015 17:45,2,0.000,ALERT,211.48,299.97,59.912,1451515503,"201051344000645","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,309952.2,309952.2,9289,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515505,93197.00
12/30/2015 17:45,2,0.000,ALERT,210.35,297.87,59.954,1451515503,"274151322000085","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,583169.9,583169.9,3157,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515507,93198.00
12/30/2015 17:45,2,0.000,ALERT,211.93,299.97,59.965,1451515503,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,302728.3,302728.3,9326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451515508,93199.00
12/30/2015 17:45,2,0.000,ALERT,211.25,300.27,59.965,1451515503,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,303882.4,303882.4,9308,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451515510,93200.00
12/30/2015 17:45,2,0.000,ALERT,210.57,299.67,59.986,1451515503,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,308572.6,308572.6,13967,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515512,93201.00
12/30/2015 17:45,2,0.000,ALERT,210.12,298.17,59.944,1451515503,"274151322000052","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,590715.7,590715.7,3168,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515514,93202.00
12/30/2015 17:45,2,0.000,ALERT,211.03,299.67,59.975,1451515503,"201051344000585","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,313224.7,313224.7,13958,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515516,93203.00
12/30/2015 17:45,2,0.000,ALERT,211.03,299.67,59.954,1451515503,"201051344001230","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,311707.2,311707.2,14000,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515518,93204.00
12/30/2015 17:45,2,0.000,ALERT,211.25,300.27,59.912,1451515503,"201051344000582","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,306555.6,306555.6,13956,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515520,93205.00
12/30/2015 17:45,2,0.000,ALERT,210.57,299.07,59.954,1451515503,"201051344000955","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,315601.3,315601.3,13944,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515521,93206.00
12/30/2015 17:45,2,0.000,ALERT,210.57,297.57,59.944,1451515503,"274151322000094","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,476323.9,476323.9,3315,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515523,93207.00
12/30/2015 17:45,2,0.000,ALERT,211.25,301.17,59.959,1451515503,"201051344000579","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,317333.7,317333.7,9310,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515525,93208.00
12/30/2015 17:45,2,0.000,ALERT,210.80,299.67,59.949,1451515503,"201051344000890","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,314033.1,314033.1,14005,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515527,93209.00
12/30/2015 17:45,2,0.000,ALERT,210.80,299.07,59.933,1451515503,"201051344000438","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,315783.0,315783.0,13961,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515529,93210.00
12/30/2015 17:45,2,0.000,ALERT,210.80,298.47,59.944,1451515503,"201051344000417","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,309956.9,309956.9,14008,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515530,93211.00
12/30/2015 17:45,2,0.000,ALERT,210.57,298.47,59.938,1451515503,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,585118.4,585118.4,3188,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515532,93212.00
12/30/2015 17:45,2,0.000,ALERT,211.03,298.17,59.907,1451515503,"274151322000076","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,621464.0,621464.0,3175,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515534,93213.00
12/30/2015 17:45,2,0.000,ALERT,211.03,300.57,59.896,1451515503,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,301471.8,301471.8,9288,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451515536,93214.00
12/30/2015 17:45,2,0.000,ALERT,210.57,299.67,59.938,1451515503,"274151322000095","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,614370.3,614370.3,3198,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515538,93215.00
12/30/2015 17:45,2,0.000,ALERT,210.80,299.97,59.938,1451515503,"201051344000988","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,301691.1,301691.1,9304,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515540,93216.00
12/30/2015 17:45,2,0.000,ALERT,210.57,298.47,59.933,1451515503,"201051344001025","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,313834.0,313834.0,13950,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451515542,93217.00
12/30/2015 17:45,2,0.000,ALERT,211.03,300.27,59.901,1451515503,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,311696.1,311696.1,9313,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451515544,93218.00
12/30/2015 17:45,2,0.000,ALERT,211.48,299.67,59.949,1451515503,"201051344000853","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,308660.5,308660.5,9311,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515545,93219.00
12/30/2015 17:45,2,0.000,ALERT,211.25,299.37,59.907,1451515503,"201051344000685","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,315338.2,315338.2,13993,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515547,93220.00
12/30/2015 17:45,2,0.000,ALERT,211.03,298.77,59.896,1451515503,"201051344000917","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,313012.9,313012.9,13987,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515549,93221.00
12/30/2015 17:45,2,0.000,ALERT,211.03,299.37,59.949,1451515503,"201051344001145","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,316084.3,316084.3,13994,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515551,93222.00
12/30/2015 17:45,2,0.000,ALERT,211.03,298.77,59.944,1451515503,"201051344000651","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,310262.8,310262.8,13967,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451515553,93223.00
12/30/2015 17:45,2,0.000,ALERT,209.90,297.87,59.954,1451515503,"274151322000088","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,568313.9,568313.9,3146,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515554,93224.00
12/30/2015 17:45,2,0.000,ALERT,210.80,296.96,59.949,1451515503,"274151322000068","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,476254.1,476254.1,3313,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515556,93225.00
12/30/2015 17:45,2,0.000,ALERT,210.57,299.37,59.949,1451515503,"201051344001135","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,306796.1,306796.1,13954,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515558,93226.00
12/30/2015 17:45,2,0.000,ALERT,210.80,300.57,59.944,1451515503,"201051344000594","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,312794.4,312794.4,9313,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451515560,93227.00
12/30/2015 17:45,2,0.000,ALERT,210.80,299.07,59.938,1451515503,"201051344001203","219011344069620",0.00,-2.50,0,295.76,302.37,0.0,0.0,0.000,313180.8,313180.8,13969,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515562,93228.00
12/30/2015 17:45,2,0.000,ALERT,209.90,298.17,59.912,1451515503,"274151322000054","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,580426.7,580426.7,3153,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451515563,93229.00
12/30/2015 17:45,2,0.000,ALERT,211.25,299.67,59.949,1451515503,"201051344000867","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,301879.7,301879.7,9301,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515565,93230.00
12/30/2015 17:45,2,0.000,ALERT,211.03,299.37,59.954,1451515503,"201051344001093","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,311504.7,311504.7,13976,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515567,93231.00
12/30/2015 17:45,2,0.000,ALERT,211.03,300.27,59.949,1451515503,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,315008.2,315008.2,9284,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515569,93232.00
12/30/2015 17:45,2,0.000,ALERT,211.25,299.07,59.959,1451515503,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,308748.4,308748.4,9302,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515571,93233.00
12/30/2015 17:45,2,0.000,ALERT,211.25,300.57,59.959,1451515503,"201051344000569","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,316528.9,316528.9,9273,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515573,93234.00
12/30/2015 17:45,2,0.000,ALERT,210.80,299.97,59.954,1451515503,"201051344000983","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,311612.4,311612.4,9298,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515575,93235.00
12/30/2015 17:45,2,0.000,ALERT,211.03,299.67,59.986,1451515503,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,307025.9,307025.9,9330,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515577,93236.00
12/30/2015 17:45,2,0.000,ALERT,211.48,300.27,59.901,1451515503,"201051344000576","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,309470.8,309470.8,9284,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515578,93237.00
12/30/2015 17:45,2,0.000,ALERT,210.35,296.66,59.949,1451515503,"274151322000087","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,555877.8,555877.8,3172,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451515580,93238.00
12/30/2015 18:00,2,0.000,ALERT,212.38,302.07,59.975,1451516403,"201051344000645","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,309952.2,309952.2,9291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451516405,93239.00
12/30/2015 18:00,2,0.000,ALERT,210.80,297.57,59.959,1451516403,"274151322000085","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,583169.9,583169.9,3159,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516407,93240.00
12/30/2015 18:00,2,0.000,ALERT,212.38,301.17,59.981,1451516403,"201051344000633","219011344069620",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,302728.3,302728.3,9328,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516409,93241.00
12/30/2015 18:00,2,0.000,ALERT,211.93,301.77,59.965,1451516403,"201051344000469","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,303882.4,303882.4,9310,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516411,93242.00
12/30/2015 18:00,2,0.000,ALERT,210.57,299.97,59.986,1451516403,"201051344000646","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,308572.6,308572.6,13969,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516413,93243.00
12/30/2015 18:00,2,0.000,ALERT,210.12,298.47,59.965,1451516403,"274151322000052","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,590715.7,590715.7,3170,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516415,93244.00
12/30/2015 18:00,2,0.000,ALERT,211.03,299.97,59.975,1451516403,"201051344000585","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,313224.7,313224.7,13960,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516417,93245.00
12/30/2015 18:00,2,0.000,ALERT,211.03,300.27,60.012,1451516403,"201051344001230","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,311707.2,311707.2,14002,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516419,93246.00
12/30/2015 18:00,2,0.000,ALERT,211.25,300.57,59.970,1451516403,"201051344000582","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,306555.6,306555.6,13958,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451516421,93247.00
12/30/2015 18:00,2,0.000,ALERT,210.57,299.67,59.975,1451516403,"201051344000955","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,315601.3,315601.3,13946,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516422,93248.00
12/30/2015 18:00,2,0.000,ALERT,210.57,297.26,59.981,1451516403,"274151322000094","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,476323.9,476323.9,3317,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516424,93249.00
12/30/2015 18:00,2,0.000,ALERT,211.93,302.37,59.981,1451516403,"201051344000579","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,317333.7,317333.7,9312,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451516426,93250.00
12/30/2015 18:00,2,0.000,ALERT,210.80,299.97,59.970,1451516403,"201051344000890","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,314033.1,314033.1,14007,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516428,93251.00
12/30/2015 18:00,2,0.000,ALERT,210.80,299.37,59.986,1451516403,"201051344000438","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,315783.0,315783.0,13963,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516430,93252.00
12/30/2015 18:00,2,0.000,ALERT,211.03,299.37,59.986,1451516403,"201051344000417","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,309956.9,309956.9,14010,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516431,93253.00
12/30/2015 18:00,2,0.000,ALERT,210.80,298.17,59.981,1451516403,"274151322000083","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,585118.4,585118.4,3190,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516433,93254.00
12/30/2015 18:00,2,0.000,ALERT,211.25,298.17,59.981,1451516403,"274151322000076","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,621464.0,621464.0,3177,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516435,93255.00
12/30/2015 18:00,2,0.000,ALERT,211.93,302.37,59.991,1451516403,"201051344000868","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,301471.8,301471.8,9290,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516437,93256.00
12/30/2015 18:00,2,0.000,ALERT,210.80,299.07,59.981,1451516403,"274151322000095","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,614370.3,614370.3,3200,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451516439,93257.00
12/30/2015 18:00,2,0.000,ALERT,211.48,301.17,59.981,1451516403,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.98,0.0,0.0,0.000,301691.1,301691.1,9306,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516441,93258.00
12/30/2015 18:00,2,0.000,ALERT,210.57,298.77,59.986,1451516403,"201051344001025","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,313834.0,313834.0,13952,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516442,93259.00
12/30/2015 18:00,2,0.000,ALERT,211.48,301.47,59.991,1451516403,"201051344000458","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,311696.1,311696.1,9315,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516444,93260.00
12/30/2015 18:00,2,0.000,ALERT,212.38,301.47,59.991,1451516403,"201051344000853","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,308660.5,308660.5,9313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516446,93261.00
12/30/2015 18:00,2,0.000,ALERT,211.25,299.97,59.996,1451516403,"201051344000685","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,315338.2,315338.2,13995,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451516448,93262.00
12/30/2015 18:00,2,0.000,ALERT,211.03,299.37,59.996,1451516403,"201051344000917","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,313012.9,313012.9,13989,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516450,93263.00
12/30/2015 18:00,2,0.000,ALERT,211.03,300.27,60.012,1451516403,"201051344001145","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,316084.3,316084.3,13996,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516452,93264.00
12/30/2015 18:00,2,0.000,ALERT,211.03,299.37,59.996,1451516403,"201051344000651","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,310262.8,310262.8,13969,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451516454,93265.00
12/30/2015 18:00,2,0.000,ALERT,210.35,297.57,59.991,1451516403,"274151322000088","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,568313.9,568313.9,3148,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516456,93266.00
12/30/2015 18:00,2,0.000,ALERT,211.48,297.57,59.954,1451516403,"274151322000068","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,476254.1,476254.1,3315,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451516458,93267.00
12/30/2015 18:00,2,0.000,ALERT,210.57,299.67,59.986,1451516403,"201051344001135","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,306796.1,306796.1,13956,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451516459,93268.00
