ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 18:00,2,0.000,ALERT,211.25,301.77,60.028,1451516403,"201051344000594","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,312794.4,312794.4,9315,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516461,93269.00
12/30/2015 18:00,2,0.000,ALERT,211.03,299.67,59.986,1451516403,"201051344001203","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,313180.8,313180.8,13971,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516463,93270.00
12/30/2015 18:00,2,0.000,ALERT,210.57,298.17,59.986,1451516403,"274151322000054","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,580426.7,580426.7,3155,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516465,93271.00
12/30/2015 18:00,2,0.000,ALERT,212.16,301.47,59.986,1451516403,"201051344000867","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,301879.7,301879.7,9303,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516466,93272.00
12/30/2015 18:00,2,0.000,ALERT,211.03,299.97,59.981,1451516403,"201051344001093","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,311504.7,311504.7,13978,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516468,93273.00
12/30/2015 18:00,2,0.000,ALERT,211.25,301.47,59.986,1451516403,"201051344000900","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,315008.2,315008.2,9286,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516470,93274.00
12/30/2015 18:00,2,0.000,ALERT,211.93,301.17,59.954,1451516403,"201051344000648","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,308748.4,308748.4,9304,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516472,93275.00
12/30/2015 18:00,2,0.000,ALERT,211.70,301.77,60.007,1451516403,"201051344000569","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,316528.9,316528.9,9275,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516474,93276.00
12/30/2015 18:00,2,0.000,ALERT,211.70,301.77,59.996,1451516403,"201051344000983","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,311612.4,311612.4,9300,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516476,93277.00
12/30/2015 18:00,2,0.000,ALERT,211.70,301.17,59.981,1451516403,"201051344001158","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,307025.9,307025.9,9332,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516478,93278.00
12/30/2015 18:00,2,0.000,ALERT,212.16,302.07,60.028,1451516403,"201051344000576","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,309470.8,309470.8,9286,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516480,93279.00
12/30/2015 18:00,2,0.000,ALERT,210.57,297.26,59.975,1451516403,"274151322000087","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,555877.8,555877.8,3174,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451516482,93280.00
12/30/2015 18:15,2,0.000,ALERT,212.38,301.77,59.975,1451517303,"201051344000645","219011344069620",0.00,-2.00,0,288.85,304.18,0.0,0.0,0.000,309952.2,309952.2,9293,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517305,93281.00
12/30/2015 18:15,2,0.000,ALERT,211.25,299.37,59.970,1451517303,"274151322000085","219011344069620",0.00,-0.50,0,285.84,301.47,0.0,0.0,0.000,583169.9,583169.9,3161,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517307,93282.00
12/30/2015 18:15,2,0.000,ALERT,212.61,301.17,59.970,1451517303,"201051344000633","219011344069620",0.00,-2.50,0,287.05,303.88,0.0,0.0,0.000,302728.3,302728.3,9330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517309,93283.00
12/30/2015 18:15,2,0.000,ALERT,212.16,301.77,59.975,1451517303,"201051344000469","219011344069620",0.00,-3.00,0,287.65,303.88,0.0,0.0,0.000,303882.4,303882.4,9312,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517311,93284.00
12/30/2015 18:15,2,0.000,ALERT,211.48,300.57,59.970,1451517303,"201051344000646","219011344069620",0.00,-2.50,0,286.44,302.07,0.0,0.0,0.000,308572.6,308572.6,13971,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517313,93285.00
12/30/2015 18:15,2,0.000,ALERT,210.80,299.67,59.970,1451517303,"274151322000052","219011344069620",0.00,-1.50,0,285.54,302.37,0.0,0.0,0.000,590715.7,590715.7,3172,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517315,93286.00
12/30/2015 18:15,2,0.000,ALERT,211.70,300.87,59.965,1451517303,"201051344000585","219011344069620",0.00,-1.50,0,286.44,302.37,0.0,0.0,0.000,313224.7,313224.7,13962,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517317,93287.00
12/30/2015 18:15,2,0.000,ALERT,211.70,300.87,59.965,1451517303,"201051344001230","219011344069620",0.00,-2.00,0,287.05,302.37,0.0,0.0,0.000,311707.2,311707.2,14004,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517319,93288.00
12/30/2015 18:15,2,0.000,ALERT,212.16,301.17,59.970,1451517303,"201051344000582","219011344069620",0.00,-3.00,0,287.65,302.98,0.0,0.0,0.000,306555.6,306555.6,13960,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517321,93289.00
12/30/2015 18:15,2,0.000,ALERT,211.03,300.57,59.970,1451517303,"201051344000955","219011344069620",0.00,-2.00,0,286.44,302.07,0.0,0.0,0.000,315601.3,315601.3,13948,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517322,93290.00
12/30/2015 18:15,2,0.000,ALERT,211.03,298.17,59.959,1451517303,"274151322000094","219011344069620",0.00,-2.00,0,285.24,300.87,0.0,0.0,0.000,476323.9,476323.9,3319,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517324,93291.00
12/30/2015 18:15,2,0.000,ALERT,212.16,302.37,59.970,1451517303,"201051344000579","219011344069620",0.00,-2.00,0,289.45,305.08,0.0,0.0,0.000,317333.7,317333.7,9314,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517326,93292.00
12/30/2015 18:15,2,0.000,ALERT,211.70,301.17,59.965,1451517303,"201051344000890","219011344069620",0.00,-1.50,0,287.05,303.28,0.0,0.0,0.000,314033.1,314033.1,14009,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517328,93293.00
12/30/2015 18:15,2,0.000,ALERT,211.70,300.57,59.981,1451517303,"201051344000438","219011344069620",0.00,-2.50,0,286.44,302.37,0.0,0.0,0.000,315783.0,315783.0,13965,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517330,93294.00
12/30/2015 18:15,2,0.000,ALERT,211.93,299.97,59.986,1451517303,"201051344000417","219011344069620",0.00,-2.00,0,286.14,301.47,0.0,0.0,0.000,309956.9,309956.9,14012,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517331,93295.00
12/30/2015 18:15,2,0.000,ALERT,211.03,299.67,59.954,1451517303,"274151322000083","219011344069620",0.00,-1.00,0,286.14,302.68,0.0,0.0,0.000,585118.4,585118.4,3192,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517333,93296.00
12/30/2015 18:15,2,0.000,ALERT,211.70,299.07,59.975,1451517303,"274151322000076","219011344069620",0.00,-1.50,0,285.84,302.07,0.0,0.0,0.000,621464.0,621464.0,3179,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517335,93297.00
12/30/2015 18:15,2,0.000,ALERT,211.93,302.37,59.975,1451517303,"201051344000868","219011344069620",0.00,-2.50,0,289.45,305.08,0.0,0.0,0.000,301471.8,301471.8,9292,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517337,93298.00
12/30/2015 18:15,2,0.000,ALERT,211.03,300.27,59.965,1451517303,"274151322000095","219011344069620",0.00,-2.00,0,287.05,302.98,0.0,0.0,0.000,614370.3,614370.3,3202,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517339,93299.00
12/30/2015 18:15,2,0.000,ALERT,211.93,301.77,59.975,1451517303,"201051344000988","219011344069620",0.00,-2.00,0,286.44,303.88,0.0,0.0,0.000,301691.1,301691.1,9308,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517341,93300.00
12/30/2015 18:15,2,0.000,ALERT,211.48,299.67,59.970,1451517303,"201051344001025","219011344069620",0.00,-3.00,0,285.84,302.68,0.0,0.0,0.000,313834.0,313834.0,13954,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517343,93301.00
12/30/2015 18:15,2,0.000,ALERT,212.16,302.07,59.970,1451517303,"201051344000458","219011344069620",0.00,-0.50,0,288.85,305.08,0.0,0.0,0.000,311696.1,311696.1,9317,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517344,93302.00
12/30/2015 18:15,2,0.000,ALERT,212.38,301.47,59.975,1451517303,"201051344000853","219011344069620",0.00,-2.50,0,288.85,304.18,0.0,0.0,0.000,308660.5,308660.5,9315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517346,93303.00
12/30/2015 18:15,2,0.000,ALERT,212.16,300.87,59.981,1451517303,"201051344000685","219011344069620",0.00,-2.00,0,286.74,302.07,0.0,0.0,0.000,315338.2,315338.2,13997,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517348,93304.00
12/30/2015 18:15,2,0.000,ALERT,211.93,300.27,59.975,1451517303,"201051344000917","219011344069620",0.00,-1.00,0,285.84,301.47,0.0,0.0,0.000,313012.9,313012.9,13991,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517350,93305.00
12/30/2015 18:15,2,0.000,ALERT,211.93,300.57,59.975,1451517303,"201051344001145","219011344069620",0.00,-2.50,0,287.05,302.98,0.0,0.0,0.000,316084.3,316084.3,13998,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517352,93306.00
12/30/2015 18:15,2,0.000,ALERT,211.70,299.67,59.975,1451517303,"201051344000651","219011344069620",0.00,-3.50,0,286.14,301.77,0.0,0.0,0.000,310262.8,310262.8,13971,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517353,93307.00
12/30/2015 18:15,2,0.000,ALERT,210.57,298.47,60.002,1451517303,"274151322000088","219011344069620",0.00,-0.50,0,285.24,301.47,0.0,0.0,0.000,568313.9,568313.9,3150,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517355,93308.00
12/30/2015 18:15,2,0.000,ALERT,211.48,298.47,59.970,1451517303,"274151322000068","219011344069620",0.00,-0.50,0,285.24,300.87,0.0,0.0,0.000,476254.1,476254.1,3317,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517357,93309.00
12/30/2015 18:15,2,0.000,ALERT,211.25,300.27,59.970,1451517303,"201051344001135","219011344069620",0.00,-2.50,0,286.74,302.68,0.0,0.0,0.000,306796.1,306796.1,13958,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517359,93310.00
12/30/2015 18:15,2,0.000,ALERT,211.48,301.77,59.959,1451517303,"201051344000594","219011344069620",0.00,-2.50,0,288.25,304.48,0.0,0.0,0.000,312794.4,312794.4,9317,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517360,93311.00
12/30/2015 18:15,2,0.000,ALERT,211.48,299.97,59.996,1451517303,"201051344001203","219011344069620",0.00,-2.50,0,286.44,303.88,0.0,0.0,0.000,313180.8,313180.8,13973,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517362,93312.00
12/30/2015 18:15,2,0.000,ALERT,210.57,299.37,60.012,1451517303,"274151322000054","219011344069620",0.00,-1.00,0,285.84,302.37,0.0,0.0,0.000,580426.7,580426.7,3157,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517364,93313.00
12/30/2015 18:15,2,0.000,ALERT,212.16,300.87,59.975,1451517303,"201051344000867","219011344069620",0.00,-1.50,0,287.95,304.48,0.0,0.0,0.000,301879.7,301879.7,9305,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517366,93314.00
12/30/2015 18:15,2,0.000,ALERT,211.48,300.27,59.970,1451517303,"201051344001093","219011344069620",0.00,-1.00,0,286.44,302.07,0.0,0.0,0.000,311504.7,311504.7,13980,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517368,93315.00
12/30/2015 18:15,2,0.000,ALERT,211.93,301.47,59.975,1451517303,"201051344000900","219011344069620",0.00,-2.50,0,288.25,303.88,0.0,0.0,0.000,315008.2,315008.2,9288,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517370,93316.00
12/30/2015 18:15,2,0.000,ALERT,212.16,300.87,59.975,1451517303,"201051344000648","219011344069620",0.00,-3.00,0,288.25,304.18,0.0,0.0,0.000,308748.4,308748.4,9306,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517371,93317.00
12/30/2015 18:15,2,0.000,ALERT,211.93,302.07,59.944,1451517303,"201051344000569","219011344069620",0.00,-2.00,0,289.45,305.08,0.0,0.0,0.000,316528.9,316528.9,9277,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517373,93318.00
12/30/2015 18:15,2,0.000,ALERT,211.93,301.77,59.975,1451517303,"201051344000983","219011344069620",0.00,-2.00,0,288.85,304.48,0.0,0.0,0.000,311612.4,311612.4,9302,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517375,93319.00
12/30/2015 18:15,2,0.000,ALERT,211.93,301.17,59.959,1451517303,"201051344001158","219011344069620",0.00,-3.00,0,287.95,303.88,0.0,0.0,0.000,307025.9,307025.9,9334,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517377,93320.00
12/30/2015 18:15,2,0.000,ALERT,212.38,301.77,59.970,1451517303,"201051344000576","219011344069620",0.00,-2.50,0,288.85,304.48,0.0,0.0,0.000,309470.8,309470.8,9288,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451517379,93321.00
12/30/2015 18:15,2,0.000,ALERT,210.57,296.96,59.959,1451517303,"274151322000087","219011344069620",0.00,0.00,0,284.64,301.17,0.0,0.0,0.000,555877.8,555877.8,3176,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451517381,93322.00
12/30/2015 18:30,2,0.000,ALERT,212.38,302.07,59.975,1451518203,"201051344000645","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,309952.2,309952.2,9295,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518205,93323.00
12/30/2015 18:30,2,0.000,ALERT,210.80,298.47,59.954,1451518203,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,583169.9,583169.9,3163,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518206,93324.00
12/30/2015 18:30,2,0.000,ALERT,212.61,301.77,59.959,1451518203,"201051344000633","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,302728.3,302728.3,9332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518208,93325.00
12/30/2015 18:30,2,0.000,ALERT,211.93,301.77,59.933,1451518203,"201051344000469","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,303882.4,303882.4,9314,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451518210,93326.00
12/30/2015 18:30,2,0.000,ALERT,211.03,300.27,59.928,1451518203,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,308572.6,308572.6,13973,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518212,93327.00
12/30/2015 18:30,2,0.000,ALERT,210.57,299.37,59.959,1451518203,"274151322000052","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,590715.7,590715.7,3174,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518214,93328.00
12/30/2015 18:30,2,0.000,ALERT,211.25,300.57,59.975,1451518203,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,313224.7,313224.7,13964,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518216,93329.00
12/30/2015 18:30,2,0.000,ALERT,211.25,300.87,59.981,1451518203,"201051344001230","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,311707.2,311707.2,14006,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518218,93330.00
12/30/2015 18:30,2,0.000,ALERT,211.70,301.47,59.970,1451518203,"201051344000582","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,306555.6,306555.6,13962,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518220,93331.00
12/30/2015 18:30,2,0.000,ALERT,210.80,299.97,59.981,1451518203,"201051344000955","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,315601.3,315601.3,13950,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518221,93332.00
12/30/2015 18:30,2,0.000,ALERT,210.80,297.87,59.975,1451518203,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,476323.9,476323.9,3321,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518223,93333.00
12/30/2015 18:30,2,0.000,ALERT,211.93,302.37,60.002,1451518203,"201051344000579","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,317333.7,317333.7,9316,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518225,93334.00
12/30/2015 18:30,2,0.000,ALERT,210.80,300.27,59.975,1451518203,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,314033.1,314033.1,14011,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451518227,93335.00
12/30/2015 18:30,2,0.000,ALERT,211.25,300.27,59.991,1451518203,"201051344000438","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,315783.0,315783.0,13967,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451518229,93336.00
12/30/2015 18:30,2,0.000,ALERT,211.03,299.37,59.981,1451518203,"201051344000417","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,309956.9,309956.9,14014,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518231,93337.00
12/30/2015 18:30,2,0.000,ALERT,210.80,298.77,59.986,1451518203,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,585118.4,585118.4,3194,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518232,93338.00
12/30/2015 18:30,2,0.000,ALERT,211.25,298.47,59.965,1451518203,"274151322000076","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,621464.0,621464.0,3181,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518234,93339.00
12/30/2015 18:30,2,0.000,ALERT,211.70,302.37,59.981,1451518203,"201051344000868","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,301471.8,301471.8,9294,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518236,93340.00
12/30/2015 18:30,2,0.000,ALERT,210.80,299.97,60.028,1451518203,"274151322000095","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,614370.3,614370.3,3204,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518238,93341.00
12/30/2015 18:30,2,0.000,ALERT,211.70,301.77,59.970,1451518203,"201051344000988","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,301691.1,301691.1,9310,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451518240,93342.00
12/30/2015 18:30,2,0.000,ALERT,210.80,298.77,59.975,1451518203,"201051344001025","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,313834.0,313834.0,13956,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518241,93343.00
12/30/2015 18:30,2,0.000,ALERT,211.70,302.07,59.981,1451518203,"201051344000458","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,311696.1,311696.1,9319,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518243,93344.00
12/30/2015 18:30,2,0.000,ALERT,212.38,301.77,59.975,1451518203,"201051344000853","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,308660.5,308660.5,9317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518245,93345.00
12/30/2015 18:30,2,0.000,ALERT,211.48,299.97,60.028,1451518203,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,315338.2,315338.2,13999,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451518247,93346.00
12/30/2015 18:30,2,0.000,ALERT,211.48,299.97,59.981,1451518203,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,313012.9,313012.9,13993,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518249,93347.00
12/30/2015 18:30,2,0.000,ALERT,211.25,300.87,59.944,1451518203,"201051344001145","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,316084.3,316084.3,14000,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451518250,93348.00
12/30/2015 18:30,2,0.000,ALERT,211.25,299.67,60.018,1451518203,"201051344000651","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,310262.8,310262.8,13973,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451518252,93349.00
12/30/2015 18:30,2,0.000,ALERT,210.35,298.17,59.975,1451518203,"274151322000088","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,568313.9,568313.9,3152,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518254,93350.00
12/30/2015 18:30,2,0.000,ALERT,211.25,297.57,60.018,1451518203,"274151322000068","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,476254.1,476254.1,3319,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518256,93351.00
12/30/2015 18:30,2,0.000,ALERT,210.80,299.97,59.970,1451518203,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,306796.1,306796.1,13960,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518258,93352.00
12/30/2015 18:30,2,0.000,ALERT,211.48,302.37,60.023,1451518203,"201051344000594","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,312794.4,312794.4,9319,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518259,93353.00
12/30/2015 18:30,2,0.000,ALERT,211.03,299.97,59.944,1451518203,"201051344001203","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,313180.8,313180.8,13975,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518261,93354.00
12/30/2015 18:30,2,0.000,ALERT,210.35,299.07,59.970,1451518203,"274151322000054","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,580426.7,580426.7,3159,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518263,93355.00
12/30/2015 18:30,2,0.000,ALERT,212.16,301.47,59.981,1451518203,"201051344000867","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,301879.7,301879.7,9307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451518265,93356.00
12/30/2015 18:30,2,0.000,ALERT,211.03,299.97,59.970,1451518203,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,311504.7,311504.7,13982,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518267,93357.00
12/30/2015 18:30,2,0.000,ALERT,211.70,301.77,59.975,1451518203,"201051344000900","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,315008.2,315008.2,9290,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451518268,93358.00
12/30/2015 18:30,2,0.000,ALERT,212.16,301.47,59.975,1451518203,"201051344000648","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,308748.4,308748.4,9308,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518270,93359.00
12/30/2015 18:30,2,0.000,ALERT,211.93,302.07,59.975,1451518203,"201051344000569","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,316528.9,316528.9,9279,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518272,93360.00
12/30/2015 18:30,2,0.000,ALERT,211.70,301.77,59.975,1451518203,"201051344000983","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,311612.4,311612.4,9304,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451518274,93361.00
12/30/2015 18:30,2,0.000,ALERT,211.93,301.47,59.965,1451518203,"201051344001158","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,307025.9,307025.9,9336,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518276,93362.00
12/30/2015 18:30,2,0.000,ALERT,212.38,302.37,59.944,1451518203,"201051344000576","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,309470.8,309470.8,9290,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451518278,93363.00
12/30/2015 18:30,2,0.000,ALERT,210.80,297.57,59.954,1451518203,"274151322000087","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,555877.8,555877.8,3178,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451518280,93364.00
12/30/2015 18:45,2,0.000,ALERT,212.16,301.17,60.023,1451519103,"201051344000645","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,309952.2,309952.2,9297,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519105,93365.00
12/30/2015 18:45,2,0.000,ALERT,210.57,298.17,59.917,1451519103,"274151322000085","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,583169.9,583169.9,3165,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519107,93366.00
12/30/2015 18:45,2,0.000,ALERT,212.16,300.87,59.970,1451519103,"201051344000633","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,302728.3,302728.3,9334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519108,93367.00
12/30/2015 18:45,2,0.000,ALERT,211.93,301.17,59.975,1451519103,"201051344000469","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,303882.4,303882.4,9316,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519110,93368.00
12/30/2015 18:45,2,0.000,ALERT,211.03,300.27,59.917,1451519103,"201051344000646","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,308572.6,308572.6,13975,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519112,93369.00
12/30/2015 18:45,2,0.000,ALERT,210.12,298.77,59.975,1451519103,"274151322000052","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,590715.7,590715.7,3176,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519114,93370.00
12/30/2015 18:45,2,0.000,ALERT,211.70,300.87,59.954,1451519103,"201051344000585","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,313224.7,313224.7,13966,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519116,93371.00
12/30/2015 18:45,2,0.000,ALERT,211.25,300.57,59.996,1451519103,"201051344001230","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,311707.2,311707.2,14008,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519118,93372.00
12/30/2015 18:45,2,0.000,ALERT,211.93,301.47,59.965,1451519103,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,306555.6,306555.6,13964,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519119,93373.00
12/30/2015 18:45,2,0.000,ALERT,211.03,300.27,59.981,1451519103,"201051344000955","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,315601.3,315601.3,13952,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519121,93374.00
12/30/2015 18:45,2,0.000,ALERT,210.57,297.87,59.965,1451519103,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,476323.9,476323.9,3323,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519123,93375.00
12/30/2015 18:45,2,0.000,ALERT,211.93,302.07,59.959,1451519103,"201051344000579","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,317333.7,317333.7,9318,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519125,93376.00
12/30/2015 18:45,2,0.000,ALERT,211.25,300.57,59.965,1451519103,"201051344000890","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,314033.1,314033.1,14013,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519127,93377.00
12/30/2015 18:45,2,0.000,ALERT,211.25,299.97,59.970,1451519103,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,315783.0,315783.0,13969,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519128,93378.00
12/30/2015 18:45,2,0.000,ALERT,211.48,299.67,59.959,1451519103,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,309956.9,309956.9,14016,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519130,93379.00
12/30/2015 18:45,2,0.000,ALERT,210.80,298.47,59.933,1451519103,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,585118.4,585118.4,3196,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519132,93380.00
12/30/2015 18:45,2,0.000,ALERT,211.25,298.17,59.954,1451519103,"274151322000076","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,621464.0,621464.0,3183,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519134,93381.00
12/30/2015 18:45,2,0.000,ALERT,211.93,302.37,59.981,1451519103,"201051344000868","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,301471.8,301471.8,9296,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519136,93382.00
12/30/2015 18:45,2,0.000,ALERT,210.80,299.67,59.954,1451519103,"274151322000095","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,614370.3,614370.3,3206,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519138,93383.00
12/30/2015 18:45,2,0.000,ALERT,211.70,301.17,59.959,1451519103,"201051344000988","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,301691.1,301691.1,9312,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519139,93384.00
12/30/2015 18:45,2,0.000,ALERT,211.25,299.67,59.965,1451519103,"201051344001025","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,313834.0,313834.0,13958,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519141,93385.00
12/30/2015 18:45,2,0.000,ALERT,211.48,300.87,59.949,1451519103,"201051344000458","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,311696.1,311696.1,9321,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519143,93386.00
12/30/2015 18:45,2,0.000,ALERT,212.38,301.17,59.965,1451519103,"201051344000853","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,308660.5,308660.5,9319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519145,93387.00
12/30/2015 18:45,2,0.000,ALERT,211.70,300.27,59.933,1451519103,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,315338.2,315338.2,14001,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519147,93388.00
12/30/2015 18:45,2,0.000,ALERT,211.48,299.37,59.965,1451519103,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,313012.9,313012.9,13995,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519149,93389.00
12/30/2015 18:45,2,0.000,ALERT,211.48,300.27,59.954,1451519103,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,316084.3,316084.3,14002,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519150,93390.00
12/30/2015 18:45,2,0.000,ALERT,211.25,299.37,59.965,1451519103,"201051344000651","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,310262.8,310262.8,13975,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519152,93391.00
12/30/2015 18:45,2,0.000,ALERT,210.35,298.17,59.954,1451519103,"274151322000088","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,568313.9,568313.9,3154,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519154,93392.00
12/30/2015 18:45,2,0.000,ALERT,211.25,297.87,59.965,1451519103,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,476254.1,476254.1,3321,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519156,93393.00
12/30/2015 18:45,2,0.000,ALERT,211.03,299.97,59.981,1451519103,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,306796.1,306796.1,13962,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519157,93394.00
12/30/2015 18:45,2,0.000,ALERT,211.48,301.77,59.975,1451519103,"201051344000594","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,312794.4,312794.4,9321,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519159,93395.00
12/30/2015 18:45,2,0.000,ALERT,211.48,299.97,60.002,1451519103,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,313180.8,313180.8,13977,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519161,93396.00
12/30/2015 18:45,2,0.000,ALERT,210.57,298.77,59.965,1451519103,"274151322000054","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,580426.7,580426.7,3161,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519163,93397.00
12/30/2015 18:45,2,0.000,ALERT,212.16,300.87,59.975,1451519103,"201051344000867","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,301879.7,301879.7,9309,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519165,93398.00
12/30/2015 18:45,2,0.000,ALERT,211.25,300.27,59.981,1451519103,"201051344001093","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,311504.7,311504.7,13984,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519166,93399.00
12/30/2015 18:45,2,0.000,ALERT,211.70,301.47,60.012,1451519103,"201051344000900","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,315008.2,315008.2,9292,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519168,93400.00
12/30/2015 18:45,2,0.000,ALERT,211.93,300.27,59.975,1451519103,"201051344000648","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,308748.4,308748.4,9310,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519170,93401.00
12/30/2015 18:45,2,0.000,ALERT,211.93,302.07,59.975,1451519103,"201051344000569","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,316528.9,316528.9,9281,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519172,93402.00
12/30/2015 18:45,2,0.000,ALERT,211.70,301.47,59.970,1451519103,"201051344000983","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,311612.4,311612.4,9306,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519174,93403.00
12/30/2015 18:45,2,0.000,ALERT,211.93,301.47,60.012,1451519103,"201051344001158","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,307025.9,307025.9,9338,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519176,93404.00
12/30/2015 18:45,2,0.000,ALERT,212.38,302.07,59.975,1451519103,"201051344000576","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,309470.8,309470.8,9292,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451519178,93405.00
12/30/2015 18:45,2,0.000,ALERT,210.80,297.87,59.975,1451519103,"274151322000087","219011344069620",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,555877.8,555877.8,3180,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451519179,93406.00
12/30/2015 19:00,2,0.000,ALERT,212.61,302.37,59.928,1451520004,"201051344000645","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,309952.2,309952.2,9299,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520006,93407.00
12/30/2015 19:00,2,0.000,ALERT,211.25,299.37,59.954,1451520004,"274151322000085","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,583169.9,583169.9,3167,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520008,93408.00
12/30/2015 19:00,2,0.000,ALERT,212.83,302.07,59.965,1451520004,"201051344000633","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,302728.3,302728.3,9336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520009,93409.00
12/30/2015 19:00,2,0.000,ALERT,212.16,302.07,59.959,1451520004,"201051344000469","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,303882.4,303882.4,9318,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520011,93410.00
12/30/2015 19:00,2,0.000,ALERT,211.70,300.57,59.970,1451520004,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,308572.6,308572.6,13977,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520013,93411.00
12/30/2015 19:00,2,0.000,ALERT,210.80,299.07,59.954,1451520004,"274151322000052","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,590715.7,590715.7,3178,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520015,93412.00
12/30/2015 19:00,2,0.000,ALERT,211.93,301.17,59.970,1451520004,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,313224.7,313224.7,13968,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520017,93413.00
12/30/2015 19:00,2,0.000,ALERT,212.16,301.47,59.970,1451520004,"201051344001230","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,311707.2,311707.2,14010,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520019,93414.00
