ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 19:00,2,0.000,ALERT,212.38,301.77,59.975,1451520004,"201051344000582","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,306555.6,306555.6,13966,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520021,93415.00
12/30/2015 19:00,2,0.000,ALERT,211.25,300.57,59.975,1451520004,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,315601.3,315601.3,13954,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520022,93416.00
12/30/2015 19:00,2,0.000,ALERT,211.25,299.07,59.981,1451520004,"274151322000094","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,476323.9,476323.9,3325,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520024,93417.00
12/30/2015 19:00,2,0.000,ALERT,212.16,302.98,60.012,1451520004,"201051344000579","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,317333.7,317333.7,9320,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520026,93418.00
12/30/2015 19:00,2,0.000,ALERT,211.70,301.17,60.007,1451520004,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,314033.1,314033.1,14015,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520028,93419.00
12/30/2015 19:00,2,0.000,ALERT,211.93,300.57,59.975,1451520004,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,315783.0,315783.0,13971,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520030,93420.00
12/30/2015 19:00,2,0.000,ALERT,211.93,300.27,60.023,1451520004,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,309956.9,309956.9,14018,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520032,93421.00
12/30/2015 19:00,2,0.000,ALERT,211.48,300.57,59.986,1451520004,"274151322000083","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,585118.4,585118.4,3198,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520033,93422.00
12/30/2015 19:00,2,0.000,ALERT,211.93,299.67,59.975,1451520004,"274151322000076","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,621464.0,621464.0,3185,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520035,93423.00
12/30/2015 19:00,2,0.000,ALERT,212.16,303.28,59.975,1451520004,"201051344000868","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,301471.8,301471.8,9298,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520037,93424.00
12/30/2015 19:00,2,0.000,ALERT,211.48,300.87,59.991,1451520004,"274151322000095","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,614370.3,614370.3,3208,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520039,93425.00
12/30/2015 19:00,2,0.000,ALERT,212.16,302.37,59.975,1451520004,"201051344000988","219011344069620",0.00,-2.00,0,296.66,303.58,0.0,0.0,0.000,301691.1,301691.1,9314,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520041,93426.00
12/30/2015 19:00,2,0.000,ALERT,211.48,299.97,59.981,1451520004,"201051344001025","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,313834.0,313834.0,13960,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520043,93427.00
12/30/2015 19:00,2,0.000,ALERT,211.93,302.07,59.981,1451520004,"201051344000458","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,311696.1,311696.1,9323,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520044,93428.00
12/30/2015 19:00,2,0.000,ALERT,212.61,301.77,60.012,1451520004,"201051344000853","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,308660.5,308660.5,9321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520046,93429.00
12/30/2015 19:00,2,0.000,ALERT,212.16,300.57,59.981,1451520004,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,315338.2,315338.2,14003,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520048,93430.00
12/30/2015 19:00,2,0.000,ALERT,212.16,300.57,59.965,1451520004,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,313012.9,313012.9,13997,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520050,93431.00
12/30/2015 19:00,2,0.000,ALERT,211.93,300.87,59.970,1451520004,"201051344001145","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,316084.3,316084.3,14004,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520052,93432.00
12/30/2015 19:00,2,0.000,ALERT,211.93,299.97,59.970,1451520004,"201051344000651","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,310262.8,310262.8,13977,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520053,93433.00
12/30/2015 19:00,2,0.000,ALERT,210.80,299.67,59.970,1451520004,"274151322000088","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,568313.9,568313.9,3156,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520055,93434.00
12/30/2015 19:00,2,0.000,ALERT,211.93,298.77,59.965,1451520004,"274151322000068","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,476254.1,476254.1,3323,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520057,93435.00
12/30/2015 19:00,2,0.000,ALERT,211.48,300.87,59.975,1451520004,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,306796.1,306796.1,13964,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520059,93436.00
12/30/2015 19:00,2,0.000,ALERT,211.70,302.68,59.965,1451520004,"201051344000594","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,312794.4,312794.4,9323,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520061,93437.00
12/30/2015 19:00,2,0.000,ALERT,211.70,299.97,59.965,1451520004,"201051344001203","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,313180.8,313180.8,13979,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520062,93438.00
12/30/2015 19:00,2,0.000,ALERT,211.25,300.27,59.944,1451520004,"274151322000054","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,580426.7,580426.7,3163,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520064,93439.00
12/30/2015 19:00,2,0.000,ALERT,212.61,302.07,59.954,1451520004,"201051344000867","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,301879.7,301879.7,9311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520066,93440.00
12/30/2015 19:00,2,0.000,ALERT,211.70,300.57,59.965,1451520004,"201051344001093","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,311504.7,311504.7,13986,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520068,93441.00
12/30/2015 19:00,2,0.000,ALERT,211.93,302.07,59.949,1451520004,"201051344000900","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,315008.2,315008.2,9294,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520069,93442.00
12/30/2015 19:00,2,0.000,ALERT,212.38,301.77,59.959,1451520004,"201051344000648","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,308748.4,308748.4,9312,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520071,93443.00
12/30/2015 19:00,2,0.000,ALERT,212.38,302.68,59.970,1451520004,"201051344000569","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,316528.9,316528.9,9283,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520073,93444.00
12/30/2015 19:00,2,0.000,ALERT,212.16,302.37,59.928,1451520004,"201051344000983","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,311612.4,311612.4,9308,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520075,93445.00
12/30/2015 19:00,2,0.000,ALERT,212.38,302.37,59.970,1451520004,"201051344001158","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,307025.9,307025.9,9340,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520077,93446.00
12/30/2015 19:00,2,0.000,ALERT,212.83,302.98,59.965,1451520004,"201051344000576","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,309470.8,309470.8,9294,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520079,93447.00
12/30/2015 19:00,2,0.000,ALERT,211.25,298.47,59.954,1451520004,"274151322000087","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,555877.8,555877.8,3182,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520081,93448.00
12/30/2015 19:15,2,0.000,ALERT,212.61,302.07,59.938,1451520903,"201051344000645","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,309952.2,309952.2,9301,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520905,93449.00
12/30/2015 19:15,2,0.000,ALERT,211.03,298.17,59.965,1451520903,"274151322000085","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,583169.9,583169.9,3169,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520907,93450.00
12/30/2015 19:15,2,0.000,ALERT,212.83,301.47,59.928,1451520903,"201051344000633","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,302728.3,302728.3,9338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520909,93451.00
12/30/2015 19:15,2,0.000,ALERT,212.16,301.77,59.975,1451520903,"201051344000469","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,303882.4,303882.4,9320,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520911,93452.00
12/30/2015 19:15,2,0.000,ALERT,211.48,301.17,59.970,1451520903,"201051344000646","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,308572.6,308572.6,13979,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520913,93453.00
12/30/2015 19:15,2,0.000,ALERT,210.35,298.77,59.959,1451520903,"274151322000052","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,590715.7,590715.7,3180,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520915,93454.00
12/30/2015 19:15,2,0.000,ALERT,211.93,301.17,59.975,1451520903,"201051344000585","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,313224.7,313224.7,13970,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520916,93455.00
12/30/2015 19:15,2,0.000,ALERT,211.70,301.47,59.938,1451520903,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,311707.2,311707.2,14012,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520918,93456.00
12/30/2015 19:15,2,0.000,ALERT,212.38,302.37,59.970,1451520903,"201051344000582","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,306555.6,306555.6,13968,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520920,93457.00
12/30/2015 19:15,2,0.000,ALERT,211.25,301.17,59.970,1451520903,"201051344000955","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,315601.3,315601.3,13956,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520922,93458.00
12/30/2015 19:15,2,0.000,ALERT,211.03,298.17,59.991,1451520903,"274151322000094","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,476323.9,476323.9,3327,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520924,93459.00
12/30/2015 19:15,2,0.000,ALERT,212.16,302.68,59.970,1451520903,"201051344000579","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,317333.7,317333.7,9322,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520926,93460.00
12/30/2015 19:15,2,0.000,ALERT,211.48,301.47,59.970,1451520903,"201051344000890","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,314033.1,314033.1,14017,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520928,93461.00
12/30/2015 19:15,2,0.000,ALERT,211.93,301.17,60.023,1451520903,"201051344000438","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,315783.0,315783.0,13973,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520930,93462.00
12/30/2015 19:15,2,0.000,ALERT,212.16,300.87,59.959,1451520903,"201051344000417","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,309956.9,309956.9,14020,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520932,93463.00
12/30/2015 19:15,2,0.000,ALERT,210.80,298.47,59.986,1451520903,"274151322000083","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,585118.4,585118.4,3200,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520933,93464.00
12/30/2015 19:15,2,0.000,ALERT,211.70,298.77,59.970,1451520903,"274151322000076","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,621464.0,621464.0,3187,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520935,93465.00
12/30/2015 19:15,2,0.000,ALERT,212.16,302.98,59.959,1451520903,"201051344000868","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,301471.8,301471.8,9300,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520937,93466.00
12/30/2015 19:15,2,0.000,ALERT,211.03,299.67,60.002,1451520903,"274151322000095","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,614370.3,614370.3,3210,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520939,93467.00
12/30/2015 19:15,2,0.000,ALERT,212.16,302.07,59.970,1451520903,"201051344000988","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,301691.1,301691.1,9316,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520941,93468.00
12/30/2015 19:15,2,0.000,ALERT,211.25,299.97,59.970,1451520903,"201051344001025","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,313834.0,313834.0,13962,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520942,93469.00
12/30/2015 19:15,2,0.000,ALERT,211.93,302.07,59.981,1451520903,"201051344000458","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,311696.1,311696.1,9325,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520944,93470.00
12/30/2015 19:15,2,0.000,ALERT,212.83,301.77,59.938,1451520903,"201051344000853","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,308660.5,308660.5,9323,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520946,93471.00
12/30/2015 19:15,2,0.000,ALERT,211.93,300.87,59.959,1451520903,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,315338.2,315338.2,14005,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520948,93472.00
12/30/2015 19:15,2,0.000,ALERT,211.93,300.57,59.975,1451520903,"201051344000917","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,313012.9,313012.9,13999,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520950,93473.00
12/30/2015 19:15,2,0.000,ALERT,211.93,301.47,60.012,1451520903,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,316084.3,316084.3,14006,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520952,93474.00
12/30/2015 19:15,2,0.000,ALERT,211.93,300.87,59.986,1451520903,"201051344000651","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,310262.8,310262.8,13979,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520954,93475.00
12/30/2015 19:15,2,0.000,ALERT,210.57,298.47,59.996,1451520903,"274151322000088","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,568313.9,568313.9,3158,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520955,93476.00
12/30/2015 19:15,2,0.000,ALERT,211.70,297.57,59.986,1451520903,"274151322000068","219011344069620",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,476254.1,476254.1,3325,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520957,93477.00
12/30/2015 19:15,2,0.000,ALERT,211.48,301.47,59.981,1451520903,"201051344001135","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,306796.1,306796.1,13966,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520959,93478.00
12/30/2015 19:15,2,0.000,ALERT,211.70,302.68,60.023,1451520903,"201051344000594","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,312794.4,312794.4,9325,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520961,93479.00
12/30/2015 19:15,2,0.000,ALERT,211.70,300.87,59.986,1451520903,"201051344001203","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,313180.8,313180.8,13981,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520963,93480.00
12/30/2015 19:15,2,0.000,ALERT,210.80,299.67,59.991,1451520903,"274151322000054","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,580426.7,580426.7,3165,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520964,93481.00
12/30/2015 19:15,2,0.000,ALERT,212.38,301.47,59.991,1451520903,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,301879.7,301879.7,9313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520966,93482.00
12/30/2015 19:15,2,0.000,ALERT,211.48,301.17,59.981,1451520903,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,311504.7,311504.7,13988,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520968,93483.00
12/30/2015 19:15,2,0.000,ALERT,212.16,302.07,59.991,1451520903,"201051344000900","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,315008.2,315008.2,9296,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520970,93484.00
12/30/2015 19:15,2,0.000,ALERT,212.61,301.47,60.034,1451520903,"201051344000648","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,308748.4,308748.4,9314,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520972,93485.00
12/30/2015 19:15,2,0.000,ALERT,212.16,302.37,59.986,1451520903,"201051344000569","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,316528.9,316528.9,9285,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520974,93486.00
12/30/2015 19:15,2,0.000,ALERT,212.16,302.07,59.991,1451520903,"201051344000983","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,311612.4,311612.4,9310,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520976,93487.00
12/30/2015 19:15,2,0.000,ALERT,212.38,302.07,59.996,1451520903,"201051344001158","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,307025.9,307025.9,9342,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520977,93488.00
12/30/2015 19:15,2,0.000,ALERT,212.83,302.68,59.996,1451520903,"201051344000576","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,309470.8,309470.8,9296,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451520979,93489.00
12/30/2015 19:15,2,0.000,ALERT,210.80,297.57,59.944,1451520903,"274151322000087","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,555877.8,555877.8,3184,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451520981,93490.00
12/30/2015 19:30,2,0.000,ALERT,213.06,302.68,59.981,1451521803,"201051344000645","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,309952.2,309952.2,9303,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451521805,93491.00
12/30/2015 19:30,2,0.000,ALERT,211.25,299.07,59.970,1451521803,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,583169.9,583169.9,3171,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521807,93492.00
12/30/2015 19:30,2,0.000,ALERT,213.29,302.68,59.981,1451521803,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,302728.3,302728.3,9340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521809,93493.00
12/30/2015 19:30,2,0.000,ALERT,212.83,302.98,60.018,1451521803,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,303882.4,303882.4,9322,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521810,93494.00
12/30/2015 19:30,2,0.000,ALERT,211.70,301.47,59.965,1451521803,"201051344000646","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,308572.6,308572.6,13981,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521812,93495.00
12/30/2015 19:30,2,0.000,ALERT,211.03,299.37,60.018,1451521803,"274151322000052","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,590715.7,590715.7,3182,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521814,93496.00
12/30/2015 19:30,2,0.000,ALERT,212.38,301.77,59.949,1451521803,"201051344000585","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,313224.7,313224.7,13972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521816,93497.00
12/30/2015 19:30,2,0.000,ALERT,212.16,301.77,59.981,1451521803,"201051344001230","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,311707.2,311707.2,14014,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451521818,93498.00
12/30/2015 19:30,2,0.000,ALERT,212.83,302.68,59.975,1451521803,"201051344000582","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,306555.6,306555.6,13970,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521820,93499.00
12/30/2015 19:30,2,0.000,ALERT,211.70,301.17,59.970,1451521803,"201051344000955","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,315601.3,315601.3,13958,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521821,93500.00
12/30/2015 19:30,2,0.000,ALERT,211.48,298.77,59.970,1451521803,"274151322000094","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,476323.9,476323.9,3329,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521823,93501.00
12/30/2015 19:30,2,0.000,ALERT,212.38,302.98,60.007,1451521803,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,317333.7,317333.7,9324,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521825,93502.00
12/30/2015 19:30,2,0.000,ALERT,211.70,301.47,59.991,1451521803,"201051344000890","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,314033.1,314033.1,14019,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451521827,93503.00
12/30/2015 19:30,2,0.000,ALERT,212.16,301.17,60.018,1451521803,"201051344000438","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,315783.0,315783.0,13975,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451521829,93504.00
12/30/2015 19:30,2,0.000,ALERT,212.16,300.87,59.986,1451521803,"201051344000417","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,309956.9,309956.9,14022,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521830,93505.00
12/30/2015 19:30,2,0.000,ALERT,211.48,300.27,59.986,1451521803,"274151322000083","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,585118.4,585118.4,3202,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521832,93506.00
12/30/2015 19:30,2,0.000,ALERT,211.93,299.67,59.986,1451521803,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,621464.0,621464.0,3189,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521834,93507.00
12/30/2015 19:30,2,0.000,ALERT,212.61,303.58,59.975,1451521803,"201051344000868","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,301471.8,301471.8,9302,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521836,93508.00
12/30/2015 19:30,2,0.000,ALERT,211.25,300.57,59.981,1451521803,"274151322000095","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,614370.3,614370.3,3212,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521838,93509.00
12/30/2015 19:30,2,0.000,ALERT,212.16,302.37,59.965,1451521803,"201051344000988","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,301691.1,301691.1,9318,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451521840,93510.00
12/30/2015 19:30,2,0.000,ALERT,211.70,300.57,59.981,1451521803,"201051344001025","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,313834.0,313834.0,13964,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521841,93511.00
12/30/2015 19:30,2,0.000,ALERT,212.16,302.37,59.981,1451521803,"201051344000458","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,311696.1,311696.1,9327,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521843,93512.00
12/30/2015 19:30,2,0.000,ALERT,213.06,302.37,59.986,1451521803,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,308660.5,308660.5,9325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451521845,93513.00
12/30/2015 19:30,2,0.000,ALERT,212.38,301.17,59.981,1451521803,"201051344000685","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,315338.2,315338.2,14007,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451521847,93514.00
12/30/2015 19:30,2,0.000,ALERT,212.16,300.87,59.975,1451521803,"201051344000917","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,313012.9,313012.9,14001,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521849,93515.00
12/30/2015 19:30,2,0.000,ALERT,212.38,301.77,59.954,1451521803,"201051344001145","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,316084.3,316084.3,14008,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521851,93516.00
12/30/2015 19:30,2,0.000,ALERT,212.16,300.87,59.986,1451521803,"201051344000651","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,310262.8,310262.8,13981,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521853,93517.00
12/30/2015 19:30,2,0.000,ALERT,211.03,299.67,59.959,1451521803,"274151322000088","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,568313.9,568313.9,3160,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521854,93518.00
12/30/2015 19:30,2,0.000,ALERT,211.70,301.17,59.975,1451521803,"201051344001135","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,306796.1,306796.1,13968,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451521857,93519.00
12/30/2015 19:30,2,0.000,ALERT,212.16,303.28,60.002,1451521803,"201051344000594","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,312794.4,312794.4,9327,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521859,93520.00
12/30/2015 19:30,2,0.000,ALERT,212.16,301.17,59.975,1451521803,"201051344001203","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,313180.8,313180.8,13983,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521861,93521.00
12/30/2015 19:30,2,0.000,ALERT,211.25,299.97,59.965,1451521803,"274151322000054","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,580426.7,580426.7,3167,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521863,93522.00
12/30/2015 19:30,2,0.000,ALERT,212.83,302.37,59.975,1451521803,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,301879.7,301879.7,9315,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451521865,93523.00
12/30/2015 19:30,2,0.000,ALERT,211.93,301.17,59.970,1451521803,"201051344001093","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,311504.7,311504.7,13990,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521866,93524.00
12/30/2015 19:30,2,0.000,ALERT,212.16,302.37,59.965,1451521803,"201051344000900","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,315008.2,315008.2,9298,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521868,93525.00
12/30/2015 19:30,2,0.000,ALERT,212.61,301.77,59.954,1451521803,"201051344000648","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,308748.4,308748.4,9316,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451521870,93526.00
12/30/2015 19:30,2,0.000,ALERT,212.61,303.28,59.970,1451521803,"201051344000569","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,316528.9,316528.9,9287,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521872,93527.00
12/30/2015 19:30,2,0.000,ALERT,212.38,302.68,59.975,1451521803,"201051344000983","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,311612.4,311612.4,9312,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521874,93528.00
12/30/2015 19:30,2,0.000,ALERT,212.61,302.37,59.965,1451521803,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,307025.9,307025.9,9344,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521876,93529.00
12/30/2015 19:30,2,0.000,ALERT,212.83,302.98,59.954,1451521803,"201051344000576","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,309470.8,309470.8,9298,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521877,93530.00
12/30/2015 19:30,2,0.000,ALERT,211.48,298.77,59.928,1451521803,"274151322000087","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,555877.8,555877.8,3186,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451521879,93531.00
12/30/2015 19:30,2,0.000,ALERT,212.16,299.07,59.965,1451521803,"274151322000068","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,476254.1,476254.1,3327,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451521881,93532.00
12/30/2015 19:45,2,0.000,ALERT,212.83,302.37,59.986,1451522703,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,309952.2,309952.2,9305,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522705,93533.00
12/30/2015 19:45,2,0.000,ALERT,211.48,299.07,59.981,1451522703,"274151322000085","219011344069620",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,583169.9,583169.9,3173,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522706,93534.00
12/30/2015 19:45,2,0.000,ALERT,213.06,302.07,59.991,1451522703,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,302728.3,302728.3,9342,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451522708,93535.00
12/30/2015 19:45,2,0.000,ALERT,212.61,302.37,59.991,1451522703,"201051344000469","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,303882.4,303882.4,9324,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451522710,93536.00
12/30/2015 19:45,2,0.000,ALERT,211.48,300.87,59.996,1451522703,"201051344000646","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,308572.6,308572.6,13983,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522712,93537.00
12/30/2015 19:45,2,0.000,ALERT,211.03,299.67,59.986,1451522703,"274151322000052","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,590715.7,590715.7,3184,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522714,93538.00
12/30/2015 19:45,2,0.000,ALERT,211.93,301.47,59.991,1451522703,"201051344000585","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,313224.7,313224.7,13974,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522716,93539.00
12/30/2015 19:45,2,0.000,ALERT,211.70,301.17,59.981,1451522703,"201051344001230","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,311707.2,311707.2,14016,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451522718,93540.00
12/30/2015 19:45,2,0.000,ALERT,212.38,302.07,59.986,1451522703,"201051344000582","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,306555.6,306555.6,13972,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522719,93541.00
12/30/2015 19:45,2,0.000,ALERT,211.48,301.47,59.991,1451522703,"201051344000955","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,315601.3,315601.3,13960,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522721,93542.00
12/30/2015 19:45,2,0.000,ALERT,211.25,298.17,59.975,1451522703,"274151322000094","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,476323.9,476323.9,3331,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522723,93543.00
12/30/2015 19:45,2,0.000,ALERT,212.38,302.98,60.034,1451522703,"201051344000579","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,317333.7,317333.7,9326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522725,93544.00
12/30/2015 19:45,2,0.000,ALERT,211.70,301.47,59.970,1451522703,"201051344000890","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,314033.1,314033.1,14021,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522727,93545.00
12/30/2015 19:45,2,0.000,ALERT,211.93,300.87,59.965,1451522703,"201051344000438","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,315783.0,315783.0,13977,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522729,93546.00
12/30/2015 19:45,2,0.000,ALERT,212.16,300.87,59.981,1451522703,"201051344000417","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,309956.9,309956.9,14024,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522730,93547.00
12/30/2015 19:45,2,0.000,ALERT,211.48,299.67,59.970,1451522703,"274151322000083","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,585118.4,585118.4,3204,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522732,93548.00
12/30/2015 19:45,2,0.000,ALERT,212.16,299.97,59.981,1451522703,"274151322000076","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,621464.0,621464.0,3191,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522734,93549.00
12/30/2015 19:45,2,0.000,ALERT,212.38,303.28,59.981,1451522703,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,301471.8,301471.8,9304,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451522736,93550.00
12/30/2015 19:45,2,0.000,ALERT,211.25,300.27,59.965,1451522703,"274151322000095","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,614370.3,614370.3,3214,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522738,93551.00
12/30/2015 19:45,2,0.000,ALERT,212.16,302.37,59.975,1451522703,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,301691.1,301691.1,9320,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522740,93552.00
12/30/2015 19:45,2,0.000,ALERT,211.70,300.57,59.970,1451522703,"201051344001025","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,313834.0,313834.0,13966,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522741,93553.00
12/30/2015 19:45,2,0.000,ALERT,212.38,302.37,60.018,1451522703,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,311696.1,311696.1,9329,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522743,93554.00
12/30/2015 19:45,2,0.000,ALERT,213.06,302.07,59.975,1451522703,"201051344000853","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,308660.5,308660.5,9327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522745,93555.00
12/30/2015 19:45,2,0.000,ALERT,212.38,301.47,59.975,1451522703,"201051344000685","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,315338.2,315338.2,14009,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522747,93556.00
12/30/2015 19:45,2,0.000,ALERT,212.16,300.87,59.970,1451522703,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,313012.9,313012.9,14003,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522748,93557.00
12/30/2015 19:45,2,0.000,ALERT,212.16,301.47,59.975,1451522703,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,316084.3,316084.3,14010,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451522750,93558.00
12/30/2015 19:45,2,0.000,ALERT,212.16,300.87,59.954,1451522703,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,310262.8,310262.8,13983,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522752,93559.00
12/30/2015 19:45,2,0.000,ALERT,210.80,299.07,60.012,1451522703,"274151322000088","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,568313.9,568313.9,3162,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522754,93560.00
