ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 19:45,2,0.000,ALERT,212.16,298.47,59.986,1451522703,"274151322000068","219011344069620",0.00,-1.00,0,297.26,300.27,0.0,0.0,0.000,476254.1,476254.1,3329,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522756,93561.00
12/30/2015 19:45,2,0.000,ALERT,211.70,301.47,59.959,1451522703,"201051344001135","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,306796.1,306796.1,13970,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522758,93562.00
12/30/2015 19:45,2,0.000,ALERT,212.16,302.68,60.012,1451522703,"201051344000594","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,312794.4,312794.4,9329,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522760,93563.00
12/30/2015 19:45,2,0.000,ALERT,212.16,301.17,59.991,1451522703,"201051344001203","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,313180.8,313180.8,13985,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451522761,93564.00
12/30/2015 19:45,2,0.000,ALERT,211.25,299.07,60.012,1451522703,"274151322000054","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,580426.7,580426.7,3169,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522763,93565.00
12/30/2015 19:45,2,0.000,ALERT,212.83,302.07,60.018,1451522703,"201051344000867","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,301879.7,301879.7,9317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522765,93566.00
12/30/2015 19:45,2,0.000,ALERT,211.93,301.47,59.975,1451522703,"201051344001093","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,311504.7,311504.7,13992,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522767,93567.00
12/30/2015 19:45,2,0.000,ALERT,212.16,302.07,59.965,1451522703,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,315008.2,315008.2,9300,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451522769,93568.00
12/30/2015 19:45,2,0.000,ALERT,212.61,301.17,59.970,1451522703,"201051344000648","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,308748.4,308748.4,9318,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522771,93569.00
12/30/2015 19:45,2,0.000,ALERT,212.38,302.68,59.959,1451522703,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,316528.9,316528.9,9289,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522773,93570.00
12/30/2015 19:45,2,0.000,ALERT,212.38,302.37,59.981,1451522703,"201051344000983","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,311612.4,311612.4,9314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522775,93571.00
12/30/2015 19:45,2,0.000,ALERT,212.38,302.07,59.991,1451522703,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,307025.9,307025.9,9346,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522777,93572.00
12/30/2015 19:45,2,0.000,ALERT,213.06,302.68,59.986,1451522703,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,309470.8,309470.8,9300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522779,93573.00
12/30/2015 19:45,2,0.000,ALERT,211.25,298.77,59.970,1451522703,"274151322000087","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,555877.8,555877.8,3188,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451522780,93574.00
12/30/2015 20:00,2,0.000,ALERT,212.83,302.68,60.012,1451523603,"201051344000645","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,309952.2,309952.2,9307,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523605,93575.00
12/30/2015 20:00,2,0.000,ALERT,211.25,299.37,60.012,1451523603,"274151322000085","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,583169.9,583169.9,3175,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523607,93576.00
12/30/2015 20:00,2,0.000,ALERT,213.06,302.68,59.996,1451523603,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,302728.3,302728.3,9344,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523609,93577.00
12/30/2015 20:00,2,0.000,ALERT,212.38,302.68,60.039,1451523603,"201051344000469","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,303882.4,303882.4,9326,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523611,93578.00
12/30/2015 20:00,2,0.000,ALERT,211.70,301.17,59.986,1451523603,"201051344000646","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,308572.6,308572.6,13985,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523613,93579.00
12/30/2015 20:00,2,0.000,ALERT,211.03,300.27,59.975,1451523603,"274151322000052","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,590715.7,590715.7,3186,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523615,93580.00
12/30/2015 20:00,2,0.000,ALERT,212.38,301.77,60.002,1451523603,"201051344000585","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,313224.7,313224.7,13976,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523617,93581.00
12/30/2015 20:00,2,0.000,ALERT,212.16,302.07,59.991,1451523603,"201051344001230","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,311707.2,311707.2,14018,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523618,93582.00
12/30/2015 20:00,2,0.000,ALERT,212.83,302.68,60.002,1451523603,"201051344000582","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,306555.6,306555.6,13974,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523620,93583.00
12/30/2015 20:00,2,0.000,ALERT,211.70,301.77,60.007,1451523603,"201051344000955","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,315601.3,315601.3,13962,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523622,93584.00
12/30/2015 20:00,2,0.000,ALERT,211.25,298.77,59.991,1451523603,"274151322000094","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,476323.9,476323.9,3333,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523624,93585.00
12/30/2015 20:00,2,0.000,ALERT,212.38,303.28,59.986,1451523603,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,317333.7,317333.7,9328,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451523626,93586.00
12/30/2015 20:00,2,0.000,ALERT,211.93,301.77,59.986,1451523603,"201051344000890","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,314033.1,314033.1,14023,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523628,93587.00
12/30/2015 20:00,2,0.000,ALERT,212.38,301.77,59.991,1451523603,"201051344000438","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,315783.0,315783.0,13979,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523629,93588.00
12/30/2015 20:00,2,0.000,ALERT,212.38,301.17,59.970,1451523603,"201051344000417","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,309956.9,309956.9,14026,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523631,93589.00
12/30/2015 20:00,2,0.000,ALERT,211.48,299.67,59.986,1451523603,"274151322000083","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,585118.4,585118.4,3206,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523633,93590.00
12/30/2015 20:00,2,0.000,ALERT,211.93,299.67,59.986,1451523603,"274151322000076","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,621464.0,621464.0,3193,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523635,93591.00
12/30/2015 20:00,2,0.000,ALERT,212.61,303.58,59.959,1451523603,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,301471.8,301471.8,9306,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523637,93592.00
12/30/2015 20:00,2,0.000,ALERT,211.25,300.57,59.981,1451523603,"274151322000095","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,614370.3,614370.3,3216,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451523639,93593.00
12/30/2015 20:00,2,0.000,ALERT,212.16,302.68,59.991,1451523603,"201051344000988","219011344069620",0.00,-2.00,0,297.57,304.48,0.0,0.0,0.000,301691.1,301691.1,9322,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523640,93594.00
12/30/2015 20:00,2,0.000,ALERT,211.70,300.57,59.991,1451523603,"201051344001025","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,313834.0,313834.0,13968,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523642,93595.00
12/30/2015 20:00,2,0.000,ALERT,212.38,303.28,60.002,1451523603,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,311696.1,311696.1,9331,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523644,93596.00
12/30/2015 20:00,2,0.000,ALERT,213.06,302.98,59.991,1451523603,"201051344000853","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,308660.5,308660.5,9329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523646,93597.00
12/30/2015 20:00,2,0.000,ALERT,212.38,301.17,59.970,1451523603,"201051344000685","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,315338.2,315338.2,14011,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523648,93598.00
12/30/2015 20:00,2,0.000,ALERT,212.38,301.17,59.996,1451523603,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,313012.9,313012.9,14005,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523649,93599.00
12/30/2015 20:00,2,0.000,ALERT,212.38,301.77,59.970,1451523603,"201051344001145","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,316084.3,316084.3,14012,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523651,93600.00
12/30/2015 20:00,2,0.000,ALERT,212.16,300.87,59.991,1451523603,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,310262.8,310262.8,13985,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523653,93601.00
12/30/2015 20:00,2,0.000,ALERT,211.03,298.77,59.996,1451523603,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,568313.9,568313.9,3164,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523655,93602.00
12/30/2015 20:00,2,0.000,ALERT,211.93,299.07,59.986,1451523603,"274151322000068","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,476254.1,476254.1,3331,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451523656,93603.00
12/30/2015 20:00,2,0.000,ALERT,211.93,301.47,59.991,1451523603,"201051344001135","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,306796.1,306796.1,13972,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451523658,93604.00
12/30/2015 20:00,2,0.000,ALERT,212.16,303.28,59.996,1451523603,"201051344000594","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,312794.4,312794.4,9331,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523660,93605.00
12/30/2015 20:00,2,0.000,ALERT,212.16,301.17,59.981,1451523603,"201051344001203","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,313180.8,313180.8,13987,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523662,93606.00
12/30/2015 20:00,2,0.000,ALERT,211.25,300.27,59.986,1451523603,"274151322000054","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,580426.7,580426.7,3171,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523664,93607.00
12/30/2015 20:00,2,0.000,ALERT,212.83,302.68,59.986,1451523603,"201051344000867","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,301879.7,301879.7,9319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451523666,93608.00
12/30/2015 20:00,2,0.000,ALERT,212.16,301.47,59.981,1451523603,"201051344001093","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,311504.7,311504.7,13994,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523668,93609.00
12/30/2015 20:00,2,0.000,ALERT,212.38,302.68,59.981,1451523603,"201051344000900","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,315008.2,315008.2,9302,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451523669,93610.00
12/30/2015 20:00,2,0.000,ALERT,212.61,302.07,59.933,1451523603,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,308748.4,308748.4,9320,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451523671,93611.00
12/30/2015 20:00,2,0.000,ALERT,212.61,303.58,60.028,1451523603,"201051344000569","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,316528.9,316528.9,9291,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523673,93612.00
12/30/2015 20:00,2,0.000,ALERT,212.38,302.98,59.975,1451523603,"201051344000983","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,311612.4,311612.4,9316,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451523675,93613.00
12/30/2015 20:00,2,0.000,ALERT,212.61,302.68,59.975,1451523603,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,307025.9,307025.9,9348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523677,93614.00
12/30/2015 20:00,2,0.000,ALERT,213.06,303.58,59.970,1451523603,"201051344000576","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,309470.8,309470.8,9302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523679,93615.00
12/30/2015 20:00,2,0.000,ALERT,211.25,299.07,59.933,1451523603,"274151322000087","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,555877.8,555877.8,3190,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451523681,93616.00
12/30/2015 20:15,2,0.000,ALERT,212.83,302.68,59.970,1451524503,"201051344000645","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,309952.2,309952.2,9309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524505,93617.00
12/30/2015 20:15,2,0.000,ALERT,211.70,299.97,59.965,1451524503,"274151322000085","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,583169.9,583169.9,3177,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524507,93618.00
12/30/2015 20:15,2,0.000,ALERT,213.06,302.37,59.975,1451524503,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,302728.3,302728.3,9346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524509,93619.00
12/30/2015 20:15,2,0.000,ALERT,212.38,302.37,59.975,1451524503,"201051344000469","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,303882.4,303882.4,9328,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451524510,93620.00
12/30/2015 20:15,2,0.000,ALERT,212.16,301.77,59.970,1451524503,"201051344000646","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,308572.6,308572.6,13987,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451524512,93621.00
12/30/2015 20:15,2,0.000,ALERT,211.25,300.57,59.954,1451524503,"274151322000052","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,590715.7,590715.7,3188,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524514,93622.00
12/30/2015 20:15,2,0.000,ALERT,212.38,302.07,59.933,1451524503,"201051344000585","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,313224.7,313224.7,13978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524516,93623.00
12/30/2015 20:15,2,0.000,ALERT,212.38,302.68,59.970,1451524503,"201051344001230","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,311707.2,311707.2,14020,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524518,93624.00
12/30/2015 20:15,2,0.000,ALERT,212.83,302.98,59.970,1451524503,"201051344000582","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,306555.6,306555.6,13976,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451524520,93625.00
12/30/2015 20:15,2,0.000,ALERT,211.93,301.77,59.975,1451524503,"201051344000955","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,315601.3,315601.3,13964,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524522,93626.00
12/30/2015 20:15,2,0.000,ALERT,211.70,299.37,59.959,1451524503,"274151322000094","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,476323.9,476323.9,3335,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524524,93627.00
12/30/2015 20:15,2,0.000,ALERT,212.83,303.58,59.975,1451524503,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,317333.7,317333.7,9330,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524525,93628.00
12/30/2015 20:15,2,0.000,ALERT,212.16,302.37,59.965,1451524503,"201051344000890","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,314033.1,314033.1,14025,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524527,93629.00
12/30/2015 20:15,2,0.000,ALERT,212.38,301.77,59.928,1451524503,"201051344000438","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,315783.0,315783.0,13981,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524529,93630.00
12/30/2015 20:15,2,0.000,ALERT,212.61,301.17,59.959,1451524503,"201051344000417","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,309956.9,309956.9,14028,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524531,93631.00
12/30/2015 20:15,2,0.000,ALERT,211.70,299.97,59.975,1451524503,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,585118.4,585118.4,3208,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524533,93632.00
12/30/2015 20:15,2,0.000,ALERT,212.16,300.57,59.959,1451524503,"274151322000076","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,621464.0,621464.0,3195,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524534,93633.00
12/30/2015 20:15,2,0.000,ALERT,212.61,303.58,59.970,1451524503,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,301471.8,301471.8,9308,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524536,93634.00
12/30/2015 20:15,2,0.000,ALERT,211.48,300.87,59.949,1451524503,"274151322000095","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,614370.3,614370.3,3218,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451524538,93635.00
12/30/2015 20:15,2,0.000,ALERT,212.38,302.37,59.981,1451524503,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,301691.1,301691.1,9324,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524540,93636.00
12/30/2015 20:15,2,0.000,ALERT,212.16,301.17,59.965,1451524503,"201051344001025","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,313834.0,313834.0,13970,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524542,93637.00
12/30/2015 20:15,2,0.000,ALERT,212.38,302.98,59.959,1451524503,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,311696.1,311696.1,9333,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451524543,93638.00
12/30/2015 20:15,2,0.000,ALERT,213.06,302.68,59.970,1451524503,"201051344000853","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,308660.5,308660.5,9331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524545,93639.00
12/30/2015 20:15,2,0.000,ALERT,212.83,302.07,59.975,1451524503,"201051344000685","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,315338.2,315338.2,14013,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524547,93640.00
12/30/2015 20:15,2,0.000,ALERT,212.38,300.87,59.970,1451524503,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,313012.9,313012.9,14007,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524549,93641.00
12/30/2015 20:15,2,0.000,ALERT,212.38,301.77,59.975,1451524503,"201051344001145","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,316084.3,316084.3,14014,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451524551,93642.00
12/30/2015 20:15,2,0.000,ALERT,212.38,301.17,59.975,1451524503,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,310262.8,310262.8,13987,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451524553,93643.00
12/30/2015 20:15,2,0.000,ALERT,211.03,299.67,59.965,1451524503,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,568313.9,568313.9,3166,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451524555,93644.00
12/30/2015 20:15,2,0.000,ALERT,212.16,299.07,59.970,1451524503,"274151322000068","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,476254.1,476254.1,3333,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524556,93645.00
12/30/2015 20:15,2,0.000,ALERT,211.93,301.77,59.970,1451524503,"201051344001135","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,306796.1,306796.1,13974,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524558,93646.00
12/30/2015 20:15,2,0.000,ALERT,212.16,303.28,59.981,1451524503,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,312794.4,312794.4,9333,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524560,93647.00
12/30/2015 20:15,2,0.000,ALERT,212.61,301.77,59.949,1451524503,"201051344001203","219011344069620",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,313180.8,313180.8,13989,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524562,93648.00
12/30/2015 20:15,2,0.000,ALERT,211.48,300.87,59.959,1451524503,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,580426.7,580426.7,3173,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524564,93649.00
12/30/2015 20:15,2,0.000,ALERT,212.83,302.37,59.933,1451524503,"201051344000867","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,301879.7,301879.7,9321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524565,93650.00
12/30/2015 20:15,2,0.000,ALERT,212.61,302.07,59.970,1451524503,"201051344001093","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,311504.7,311504.7,13996,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524567,93651.00
12/30/2015 20:15,2,0.000,ALERT,212.61,302.98,59.970,1451524503,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,315008.2,315008.2,9304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524569,93652.00
12/30/2015 20:15,2,0.000,ALERT,212.83,302.37,59.975,1451524503,"201051344000648","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,308748.4,308748.4,9322,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524571,93653.00
12/30/2015 20:15,2,0.000,ALERT,212.61,303.58,59.949,1451524503,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,316528.9,316528.9,9293,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524573,93654.00
12/30/2015 20:15,2,0.000,ALERT,212.38,302.98,59.975,1451524503,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,311612.4,311612.4,9318,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524575,93655.00
12/30/2015 20:15,2,0.000,ALERT,212.83,302.98,60.023,1451524503,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,307025.9,307025.9,9350,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524577,93656.00
12/30/2015 20:15,2,0.000,ALERT,213.06,303.28,59.970,1451524503,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,309470.8,309470.8,9304,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524578,93657.00
12/30/2015 20:15,2,0.000,ALERT,211.70,298.77,59.975,1451524503,"274151322000087","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,555877.8,555877.8,3192,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451524580,93658.00
12/30/2015 20:30,2,0.000,ALERT,213.06,302.68,60.002,1451525403,"201051344000645","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,309952.2,309952.2,9311,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451525405,93659.00
12/30/2015 20:30,2,0.000,ALERT,211.48,299.97,59.981,1451525403,"274151322000085","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,583169.9,583169.9,3179,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525407,93660.00
12/30/2015 20:30,2,0.000,ALERT,213.29,302.68,59.986,1451525403,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,302728.3,302728.3,9348,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525408,93661.00
12/30/2015 20:30,2,0.000,ALERT,212.83,302.98,59.981,1451525403,"201051344000469","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,303882.4,303882.4,9330,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525410,93662.00
12/30/2015 20:30,2,0.000,ALERT,212.16,301.77,59.954,1451525403,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,308572.6,308572.6,13989,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525412,93663.00
12/30/2015 20:30,2,0.000,ALERT,211.25,299.67,59.981,1451525403,"274151322000052","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,590715.7,590715.7,3190,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451525414,93664.00
12/30/2015 20:30,2,0.000,ALERT,212.61,302.37,59.938,1451525403,"201051344000585","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,313224.7,313224.7,13980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525416,93665.00
12/30/2015 20:30,2,0.000,ALERT,212.61,302.68,59.975,1451525403,"201051344001230","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,311707.2,311707.2,14022,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525418,93666.00
12/30/2015 20:30,2,0.000,ALERT,212.83,302.68,59.970,1451525403,"201051344000582","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,306555.6,306555.6,13978,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525420,93667.00
12/30/2015 20:30,2,0.000,ALERT,212.16,302.37,59.981,1451525403,"201051344000955","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,315601.3,315601.3,13966,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525422,93668.00
12/30/2015 20:30,2,0.000,ALERT,211.48,299.37,59.970,1451525403,"274151322000094","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,476323.9,476323.9,3337,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525424,93669.00
12/30/2015 20:30,2,0.000,ALERT,212.83,303.88,60.012,1451525403,"201051344000579","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,317333.7,317333.7,9332,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525426,93670.00
12/30/2015 20:30,2,0.000,ALERT,212.61,302.68,59.981,1451525403,"201051344000890","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,314033.1,314033.1,14027,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525428,93671.00
12/30/2015 20:30,2,0.000,ALERT,212.83,302.07,59.970,1451525403,"201051344000438","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,315783.0,315783.0,13983,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525429,93672.00
12/30/2015 20:30,2,0.000,ALERT,212.83,301.47,59.965,1451525403,"201051344000417","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,309956.9,309956.9,14030,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451525431,93673.00
12/30/2015 20:30,2,0.000,ALERT,211.70,300.27,59.965,1451525403,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,585118.4,585118.4,3210,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525433,93674.00
12/30/2015 20:30,2,0.000,ALERT,212.16,299.67,59.965,1451525403,"274151322000076","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,621464.0,621464.0,3197,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451525435,93675.00
12/30/2015 20:30,2,0.000,ALERT,212.83,303.88,59.981,1451525403,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,301471.8,301471.8,9310,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451525437,93676.00
12/30/2015 20:30,2,0.000,ALERT,211.70,301.17,59.975,1451525403,"274151322000095","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,614370.3,614370.3,3220,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525439,93677.00
12/30/2015 20:30,2,0.000,ALERT,212.61,302.98,59.986,1451525403,"201051344000988","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,301691.1,301691.1,9326,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525440,93678.00
12/30/2015 20:30,2,0.000,ALERT,212.61,301.47,59.981,1451525403,"201051344001025","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,313834.0,313834.0,13972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525442,93679.00
12/30/2015 20:30,2,0.000,ALERT,212.61,303.28,59.975,1451525403,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,311696.1,311696.1,9335,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525444,93680.00
12/30/2015 20:30,2,0.000,ALERT,213.06,302.68,59.954,1451525403,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,308660.5,308660.5,9333,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525446,93681.00
12/30/2015 20:30,2,0.000,ALERT,212.83,302.07,59.986,1451525403,"201051344000685","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,315338.2,315338.2,14015,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451525448,93682.00
12/30/2015 20:30,2,0.000,ALERT,212.83,301.47,59.981,1451525403,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313012.9,313012.9,14009,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525450,93683.00
12/30/2015 20:30,2,0.000,ALERT,213.06,302.37,59.975,1451525403,"201051344001145","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,316084.3,316084.3,14016,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525451,93684.00
12/30/2015 20:30,2,0.000,ALERT,212.83,301.17,59.981,1451525403,"201051344000651","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,310262.8,310262.8,13989,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525453,93685.00
12/30/2015 20:30,2,0.000,ALERT,211.25,299.97,59.970,1451525403,"274151322000088","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,568313.9,568313.9,3168,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525455,93686.00
12/30/2015 20:30,2,0.000,ALERT,212.38,299.67,59.981,1451525403,"274151322000068","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,476254.1,476254.1,3335,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525457,93687.00
12/30/2015 20:30,2,0.000,ALERT,212.38,302.07,59.981,1451525403,"201051344001135","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,306796.1,306796.1,13976,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525458,93688.00
12/30/2015 20:30,2,0.000,ALERT,212.16,303.28,59.975,1451525403,"201051344000594","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,312794.4,312794.4,9335,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525460,93689.00
12/30/2015 20:30,2,0.000,ALERT,212.61,301.47,59.986,1451525403,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,313180.8,313180.8,13991,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525462,93690.00
12/30/2015 20:30,2,0.000,ALERT,211.48,300.27,59.965,1451525403,"274151322000054","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,580426.7,580426.7,3175,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525464,93691.00
12/30/2015 20:30,2,0.000,ALERT,212.83,302.68,59.970,1451525403,"201051344000867","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,301879.7,301879.7,9323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525466,93692.00
12/30/2015 20:30,2,0.000,ALERT,212.61,302.07,59.975,1451525403,"201051344001093","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,311504.7,311504.7,13998,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525467,93693.00
12/30/2015 20:30,2,0.000,ALERT,212.61,302.98,59.970,1451525403,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,315008.2,315008.2,9306,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525469,93694.00
12/30/2015 20:30,2,0.000,ALERT,212.83,302.37,59.970,1451525403,"201051344000648","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,308748.4,308748.4,9324,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525471,93695.00
12/30/2015 20:30,2,0.000,ALERT,212.83,303.88,59.970,1451525403,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,316528.9,316528.9,9295,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525473,93696.00
12/30/2015 20:30,2,0.000,ALERT,212.61,303.28,59.981,1451525403,"201051344000983","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,311612.4,311612.4,9320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451525475,93697.00
12/30/2015 20:30,2,0.000,ALERT,213.06,303.28,59.970,1451525403,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,307025.9,307025.9,9352,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525477,93698.00
12/30/2015 20:30,2,0.000,ALERT,213.29,303.88,60.007,1451525403,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,309470.8,309470.8,9306,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451525479,93699.00
12/30/2015 20:30,2,0.000,ALERT,211.70,299.37,59.970,1451525403,"274151322000087","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,555877.8,555877.8,3194,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451525481,93700.00
12/30/2015 20:45,2,0.000,ALERT,213.06,302.37,59.981,1451526303,"201051344000645","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,309952.2,309952.2,9313,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526305,93701.00
12/30/2015 20:45,2,0.000,ALERT,211.93,299.97,59.975,1451526303,"274151322000085","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,583169.9,583169.9,3181,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526307,93702.00
12/30/2015 20:45,2,0.000,ALERT,213.51,302.98,60.007,1451526303,"201051344000633","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,302728.3,302728.3,9350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526309,93703.00
12/30/2015 20:45,2,0.000,ALERT,213.06,303.28,59.975,1451526303,"201051344000469","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,303882.4,303882.4,9332,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526311,93704.00
12/30/2015 20:45,2,0.000,ALERT,212.16,302.07,59.970,1451526303,"201051344000646","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,308572.6,308572.6,13991,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526313,93705.00
12/30/2015 20:45,2,0.000,ALERT,211.48,299.97,59.965,1451526303,"274151322000052","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,590715.7,590715.7,3192,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451526315,93706.00
