ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 20:45,2,0.000,ALERT,212.83,302.37,59.970,1451526303,"201051344000585","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,313224.7,313224.7,13982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526317,93707.00
12/30/2015 20:45,2,0.000,ALERT,212.38,302.37,60.007,1451526303,"201051344001230","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,311707.2,311707.2,14024,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526318,93708.00
12/30/2015 20:45,2,0.000,ALERT,213.06,302.98,59.975,1451526303,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,306555.6,306555.6,13980,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451526320,93709.00
12/30/2015 20:45,2,0.000,ALERT,211.93,301.77,59.959,1451526303,"201051344000955","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,315601.3,315601.3,13968,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526322,93710.00
12/30/2015 20:45,2,0.000,ALERT,211.70,299.37,59.965,1451526303,"274151322000094","219011344069620",0.00,-2.00,0,297.87,300.87,0.0,0.0,0.000,476323.9,476323.9,3339,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526324,93711.00
12/30/2015 20:45,2,0.000,ALERT,212.83,303.88,59.959,1451526303,"201051344000579","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,317333.7,317333.7,9334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526326,93712.00
12/30/2015 20:45,2,0.000,ALERT,212.38,302.37,59.965,1451526303,"201051344000890","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,314033.1,314033.1,14029,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526328,93713.00
12/30/2015 20:45,2,0.000,ALERT,212.61,301.77,59.991,1451526303,"201051344000438","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,315783.0,315783.0,13985,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526329,93714.00
12/30/2015 20:45,2,0.000,ALERT,212.61,301.17,59.965,1451526303,"201051344000417","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,309956.9,309956.9,14032,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451526331,93715.00
12/30/2015 20:45,2,0.000,ALERT,211.93,299.97,59.981,1451526303,"274151322000083","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,585118.4,585118.4,3212,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526333,93716.00
12/30/2015 20:45,2,0.000,ALERT,212.38,299.97,59.954,1451526303,"274151322000076","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,621464.0,621464.0,3199,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526335,93717.00
12/30/2015 20:45,2,0.000,ALERT,212.83,303.88,59.970,1451526303,"201051344000868","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,301471.8,301471.8,9312,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526337,93718.00
12/30/2015 20:45,2,0.000,ALERT,211.70,300.87,59.959,1451526303,"274151322000095","219011344069620",0.00,-2.00,0,299.67,302.68,0.0,0.0,0.000,614370.3,614370.3,3222,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526339,93719.00
12/30/2015 20:45,2,0.000,ALERT,212.61,302.98,59.949,1451526303,"201051344000988","219011344069620",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,301691.1,301691.1,9328,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526341,93720.00
12/30/2015 20:45,2,0.000,ALERT,212.38,301.17,59.959,1451526303,"201051344001025","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,313834.0,313834.0,13974,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526343,93721.00
12/30/2015 20:45,2,0.000,ALERT,212.61,302.68,59.965,1451526303,"201051344000458","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,311696.1,311696.1,9337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526345,93722.00
12/30/2015 20:45,2,0.000,ALERT,213.51,302.98,59.970,1451526303,"201051344000853","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,308660.5,308660.5,9335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526346,93723.00
12/30/2015 20:45,2,0.000,ALERT,212.83,301.77,59.975,1451526303,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,315338.2,315338.2,14017,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526348,93724.00
12/30/2015 20:45,2,0.000,ALERT,212.83,301.47,59.965,1451526303,"201051344000917","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,313012.9,313012.9,14011,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526350,93725.00
12/30/2015 20:45,2,0.000,ALERT,212.83,302.07,59.965,1451526303,"201051344001145","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,316084.3,316084.3,14018,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526352,93726.00
12/30/2015 20:45,2,0.000,ALERT,212.61,301.17,59.965,1451526303,"201051344000651","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,310262.8,310262.8,13991,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526354,93727.00
12/30/2015 20:45,2,0.000,ALERT,211.48,299.67,59.959,1451526303,"274151322000088","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,568313.9,568313.9,3170,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526355,93728.00
12/30/2015 20:45,2,0.000,ALERT,212.61,299.97,59.965,1451526303,"274151322000068","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,476254.1,476254.1,3337,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526357,93729.00
12/30/2015 20:45,2,0.000,ALERT,212.38,301.77,59.970,1451526303,"201051344001135","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,306796.1,306796.1,13978,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526359,93730.00
12/30/2015 20:45,2,0.000,ALERT,212.61,303.58,59.949,1451526303,"201051344000594","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,312794.4,312794.4,9337,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451526361,93731.00
12/30/2015 20:45,2,0.000,ALERT,212.61,301.77,60.007,1451526303,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,313180.8,313180.8,13993,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526362,93732.00
12/30/2015 20:45,2,0.000,ALERT,211.70,300.27,59.922,1451526303,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,580426.7,580426.7,3177,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526364,93733.00
12/30/2015 20:45,2,0.000,ALERT,213.29,303.28,59.975,1451526303,"201051344000867","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,301879.7,301879.7,9325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526366,93734.00
12/30/2015 20:45,2,0.000,ALERT,212.83,302.37,59.975,1451526303,"201051344001093","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,311504.7,311504.7,14000,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526368,93735.00
12/30/2015 20:45,2,0.000,ALERT,212.61,302.98,59.975,1451526303,"201051344000900","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,315008.2,315008.2,9308,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526370,93736.00
12/30/2015 20:45,2,0.000,ALERT,213.06,302.37,59.975,1451526303,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,308748.4,308748.4,9326,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451526371,93737.00
12/30/2015 20:45,2,0.000,ALERT,213.06,303.58,59.954,1451526303,"201051344000569","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,316528.9,316528.9,9297,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526374,93738.00
12/30/2015 20:45,2,0.000,ALERT,212.83,303.28,59.986,1451526303,"201051344000983","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,311612.4,311612.4,9322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526376,93739.00
12/30/2015 20:45,2,0.000,ALERT,213.06,303.28,60.002,1451526303,"201051344001158","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,307025.9,307025.9,9354,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526377,93740.00
12/30/2015 20:45,2,0.000,ALERT,213.29,303.58,60.012,1451526303,"201051344000576","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,309470.8,309470.8,9308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526379,93741.00
12/30/2015 20:45,2,0.000,ALERT,211.93,299.37,59.970,1451526303,"274151322000087","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,555877.8,555877.8,3196,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451526381,93742.00
12/30/2015 21:00,2,0.000,ALERT,213.29,303.28,59.981,1451527203,"201051344000645","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,309952.2,309952.2,9315,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451527205,93743.00
12/30/2015 21:00,2,0.000,ALERT,212.16,300.87,59.981,1451527203,"274151322000085","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,583169.9,583169.9,3183,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527207,93744.00
12/30/2015 21:00,2,0.000,ALERT,213.74,303.28,59.975,1451527203,"201051344000633","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,302728.3,302728.3,9352,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451527209,93745.00
12/30/2015 21:00,2,0.000,ALERT,213.06,303.58,59.986,1451527203,"201051344000469","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,303882.4,303882.4,9334,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527210,93746.00
12/30/2015 21:00,2,0.000,ALERT,212.83,302.98,60.023,1451527203,"201051344000646","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,308572.6,308572.6,13993,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527212,93747.00
12/30/2015 21:00,2,0.000,ALERT,211.70,301.47,59.981,1451527203,"274151322000052","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,590715.7,590715.7,3194,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451527214,93748.00
12/30/2015 21:00,2,0.000,ALERT,213.29,303.58,59.981,1451527203,"201051344000585","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,313224.7,313224.7,13984,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527216,93749.00
12/30/2015 21:00,2,0.000,ALERT,213.06,303.28,59.975,1451527203,"201051344001230","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,311707.2,311707.2,14026,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527218,93750.00
12/30/2015 21:00,2,0.000,ALERT,213.51,303.88,59.975,1451527203,"201051344000582","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,306555.6,306555.6,13982,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527220,93751.00
12/30/2015 21:00,2,0.000,ALERT,212.61,302.68,59.981,1451527203,"201051344000955","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,315601.3,315601.3,13970,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527221,93752.00
12/30/2015 21:00,2,0.000,ALERT,211.93,299.67,59.949,1451527203,"274151322000094","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,476323.9,476323.9,3341,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527224,93753.00
12/30/2015 21:00,2,0.000,ALERT,213.06,304.18,59.986,1451527203,"201051344000579","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,317333.7,317333.7,9336,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527225,93754.00
12/30/2015 21:00,2,0.000,ALERT,213.06,302.98,59.981,1451527203,"201051344000890","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,314033.1,314033.1,14031,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451527227,93755.00
12/30/2015 21:00,2,0.000,ALERT,213.29,302.37,59.981,1451527203,"201051344000438","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,315783.0,315783.0,13987,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527229,93756.00
12/30/2015 21:00,2,0.000,ALERT,213.51,302.37,59.981,1451527203,"201051344000417","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,309956.9,309956.9,14034,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527231,93757.00
12/30/2015 21:00,2,0.000,ALERT,212.16,300.57,59.970,1451527203,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,585118.4,585118.4,3214,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527233,93758.00
12/30/2015 21:00,2,0.000,ALERT,212.83,301.17,59.981,1451527203,"274151322000076","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,621464.0,621464.0,3201,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527234,93759.00
12/30/2015 21:00,2,0.000,ALERT,213.29,304.48,59.991,1451527203,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,301471.8,301471.8,9314,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527236,93760.00
12/30/2015 21:00,2,0.000,ALERT,212.16,301.47,59.981,1451527203,"274151322000095","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,614370.3,614370.3,3224,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527238,93761.00
12/30/2015 21:00,2,0.000,ALERT,212.83,303.28,59.986,1451527203,"201051344000988","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,301691.1,301691.1,9330,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527240,93762.00
12/30/2015 21:00,2,0.000,ALERT,213.06,302.07,59.996,1451527203,"201051344001025","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,313834.0,313834.0,13976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451527242,93763.00
12/30/2015 21:00,2,0.000,ALERT,213.06,303.88,60.012,1451527203,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,311696.1,311696.1,9339,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451527243,93764.00
12/30/2015 21:00,2,0.000,ALERT,213.74,303.58,59.991,1451527203,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,308660.5,308660.5,9337,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527245,93765.00
12/30/2015 21:00,2,0.000,ALERT,213.51,302.98,59.996,1451527203,"201051344000685","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,315338.2,315338.2,14019,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451527247,93766.00
12/30/2015 21:00,2,0.000,ALERT,213.29,302.37,59.991,1451527203,"201051344000917","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,313012.9,313012.9,14013,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451527249,93767.00
12/30/2015 21:00,2,0.000,ALERT,213.51,303.28,60.002,1451527203,"201051344001145","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,316084.3,316084.3,14020,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527251,93768.00
12/30/2015 21:00,2,0.000,ALERT,213.29,302.37,59.986,1451527203,"201051344000651","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,310262.8,310262.8,13993,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527252,93769.00
12/30/2015 21:00,2,0.000,ALERT,211.70,300.87,59.959,1451527203,"274151322000088","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,568313.9,568313.9,3172,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527254,93770.00
12/30/2015 21:00,2,0.000,ALERT,212.83,300.27,59.996,1451527203,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,476254.1,476254.1,3339,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451527256,93771.00
12/30/2015 21:00,2,0.000,ALERT,212.83,303.28,59.986,1451527203,"201051344001135","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,306796.1,306796.1,13980,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527258,93772.00
12/30/2015 21:00,2,0.000,ALERT,212.83,304.48,60.002,1451527203,"201051344000594","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,312794.4,312794.4,9339,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527260,93773.00
12/30/2015 21:00,2,0.000,ALERT,213.06,302.68,59.986,1451527203,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,313180.8,313180.8,13995,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527262,93774.00
12/30/2015 21:00,2,0.000,ALERT,211.93,301.17,60.002,1451527203,"274151322000054","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,580426.7,580426.7,3179,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527264,93775.00
12/30/2015 21:00,2,0.000,ALERT,213.51,303.28,60.002,1451527203,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,301879.7,301879.7,9327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527266,93776.00
12/30/2015 21:00,2,0.000,ALERT,213.06,302.98,59.991,1451527203,"201051344001093","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,311504.7,311504.7,14002,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451527267,93777.00
12/30/2015 21:00,2,0.000,ALERT,213.06,303.58,60.002,1451527203,"201051344000900","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,315008.2,315008.2,9310,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527269,93778.00
12/30/2015 21:00,2,0.000,ALERT,213.29,302.98,60.012,1451527203,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,308748.4,308748.4,9328,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527271,93779.00
12/30/2015 21:00,2,0.000,ALERT,213.29,304.18,59.986,1451527203,"201051344000569","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,316528.9,316528.9,9299,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527273,93780.00
12/30/2015 21:00,2,0.000,ALERT,213.06,303.88,59.996,1451527203,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,311612.4,311612.4,9324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527275,93781.00
12/30/2015 21:00,2,0.000,ALERT,213.29,303.58,59.986,1451527203,"201051344001158","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,307025.9,307025.9,9356,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527277,93782.00
12/30/2015 21:00,2,0.000,ALERT,213.74,304.48,59.959,1451527203,"201051344000576","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,309470.8,309470.8,9310,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451527279,93783.00
12/30/2015 21:00,2,0.000,ALERT,212.16,299.67,59.975,1451527203,"274151322000087","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,555877.8,555877.8,3198,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451527280,93784.00
12/30/2015 21:15,2,0.000,ALERT,212.61,302.37,59.970,1451528104,"201051344000645","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,309952.2,309952.2,9317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528106,93785.00
12/30/2015 21:15,2,0.000,ALERT,211.25,299.67,59.959,1451528104,"274151322000085","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,583169.9,583169.9,3185,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528107,93786.00
12/30/2015 21:15,2,0.000,ALERT,212.61,302.07,59.965,1451528104,"201051344000633","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,302728.3,302728.3,9354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528109,93787.00
12/30/2015 21:15,2,0.000,ALERT,212.38,302.68,60.012,1451528104,"201051344000469","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,303882.4,303882.4,9336,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528111,93788.00
12/30/2015 21:15,2,0.000,ALERT,211.93,301.47,59.970,1451528104,"201051344000646","219011344069620",0.00,-2.50,0,299.67,306.58,0.0,0.0,0.000,308572.6,308572.6,13995,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528113,93789.00
12/30/2015 21:15,2,0.000,ALERT,211.03,299.67,59.970,1451528104,"274151322000052","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,590715.7,590715.7,3196,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528115,93790.00
12/30/2015 21:15,2,0.000,ALERT,212.38,301.77,59.938,1451528104,"201051344000585","219011344069620",0.00,-1.50,0,299.67,306.88,0.0,0.0,0.000,313224.7,313224.7,13986,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528117,93791.00
12/30/2015 21:15,2,0.000,ALERT,212.16,302.07,59.965,1451528104,"201051344001230","219011344069620",0.00,-2.00,0,300.27,307.78,0.0,0.0,0.000,311707.2,311707.2,14028,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528119,93792.00
12/30/2015 21:15,2,0.000,ALERT,212.61,302.37,59.970,1451528104,"201051344000582","219011344069620",0.00,-2.50,0,300.87,307.78,0.0,0.0,0.000,306555.6,306555.6,13984,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528121,93793.00
12/30/2015 21:15,2,0.000,ALERT,211.70,301.47,59.933,1451528104,"201051344000955","219011344069620",0.00,-2.00,0,299.97,307.18,0.0,0.0,0.000,315601.3,315601.3,13972,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528123,93794.00
12/30/2015 21:15,2,0.000,ALERT,211.25,299.07,59.965,1451528104,"274151322000094","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,476323.9,476323.9,3343,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528124,93795.00
12/30/2015 21:15,2,0.000,ALERT,212.38,302.98,59.981,1451528104,"201051344000579","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,317333.7,317333.7,9338,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528126,93796.00
12/30/2015 21:15,2,0.000,ALERT,211.93,302.07,59.965,1451528104,"201051344000890","219011344069620",0.00,-1.50,0,300.57,308.39,0.0,0.0,0.000,314033.1,314033.1,14033,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528128,93797.00
12/30/2015 21:15,2,0.000,ALERT,212.38,301.47,59.975,1451528104,"201051344000438","219011344069620",0.00,-2.50,0,299.97,307.48,0.0,0.0,0.000,315783.0,315783.0,13989,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528130,93798.00
12/30/2015 21:15,2,0.000,ALERT,212.38,301.17,59.970,1451528104,"201051344000417","219011344069620",0.00,-2.00,0,299.37,306.58,0.0,0.0,0.000,309956.9,309956.9,14036,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528131,93799.00
12/30/2015 21:15,2,0.000,ALERT,211.48,300.27,59.975,1451528104,"274151322000083","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,585118.4,585118.4,3216,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528133,93800.00
12/30/2015 21:15,2,0.000,ALERT,211.93,300.57,59.922,1451528104,"274151322000076","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,621464.0,621464.0,3203,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528135,93801.00
12/30/2015 21:15,2,0.000,ALERT,212.38,303.58,59.975,1451528104,"201051344000868","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,301471.8,301471.8,9316,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528137,93802.00
12/30/2015 21:15,2,0.000,ALERT,211.25,300.87,59.981,1451528104,"274151322000095","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,614370.3,614370.3,3226,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528139,93803.00
12/30/2015 21:15,2,0.000,ALERT,211.93,302.37,59.996,1451528104,"201051344000988","219011344069620",0.00,-1.50,0,298.77,305.68,0.0,0.0,0.000,301691.1,301691.1,9332,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528141,93804.00
12/30/2015 21:15,2,0.000,ALERT,211.93,300.57,59.970,1451528104,"201051344001025","219011344069620",0.00,-2.50,0,299.37,307.48,0.0,0.0,0.000,313834.0,313834.0,13978,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528142,93805.00
12/30/2015 21:15,2,0.000,ALERT,211.93,302.37,59.981,1451528104,"201051344000458","219011344069620",0.00,-0.50,0,301.47,306.88,0.0,0.0,0.000,311696.1,311696.1,9341,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528144,93806.00
12/30/2015 21:15,2,0.000,ALERT,212.83,302.37,59.975,1451528104,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,308660.5,308660.5,9339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528146,93807.00
12/30/2015 21:15,2,0.000,ALERT,212.61,301.47,60.012,1451528104,"201051344000685","219011344069620",0.00,-1.50,0,299.97,307.18,0.0,0.0,0.000,315338.2,315338.2,14021,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528148,93808.00
12/30/2015 21:15,2,0.000,ALERT,212.38,300.87,59.986,1451528104,"201051344000917","219011344069620",0.00,-1.00,0,298.77,305.98,0.0,0.0,0.000,313012.9,313012.9,14015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528150,93809.00
12/30/2015 21:15,2,0.000,ALERT,212.61,301.77,59.986,1451528104,"201051344001145","219011344069620",0.00,-2.00,0,300.27,308.09,0.0,0.0,0.000,316084.3,316084.3,14022,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528151,93810.00
12/30/2015 21:15,2,0.000,ALERT,212.16,300.57,59.986,1451528104,"201051344000651","219011344069620",0.00,-3.00,0,299.37,306.58,0.0,0.0,0.000,310262.8,310262.8,13995,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528153,93811.00
12/30/2015 21:15,2,0.000,ALERT,211.03,299.37,59.944,1451528104,"274151322000088","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,568313.9,568313.9,3174,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528155,93812.00
12/30/2015 21:15,2,0.000,ALERT,211.93,299.07,59.954,1451528104,"274151322000068","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,476254.1,476254.1,3341,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528157,93813.00
12/30/2015 21:15,2,0.000,ALERT,211.93,301.47,60.012,1451528104,"201051344001135","219011344069620",0.00,-2.00,0,300.27,307.48,0.0,0.0,0.000,306796.1,306796.1,13982,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528159,93814.00
12/30/2015 21:15,2,0.000,ALERT,211.93,302.98,59.991,1451528104,"201051344000594","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,312794.4,312794.4,9341,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528161,93815.00
12/30/2015 21:15,2,0.000,ALERT,212.16,301.17,59.981,1451528104,"201051344001203","219011344069620",0.00,-2.50,0,299.97,308.69,0.0,0.0,0.000,313180.8,313180.8,13997,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528162,93816.00
12/30/2015 21:15,2,0.000,ALERT,211.03,299.67,59.991,1451528104,"274151322000054","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,580426.7,580426.7,3181,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528164,93817.00
12/30/2015 21:15,2,0.000,ALERT,212.61,302.37,59.991,1451528104,"201051344000867","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,301879.7,301879.7,9329,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528166,93818.00
12/30/2015 21:15,2,0.000,ALERT,212.16,301.17,59.981,1451528104,"201051344001093","219011344069620",0.00,-0.50,0,299.67,306.88,0.0,0.0,0.000,311504.7,311504.7,14004,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528168,93819.00
12/30/2015 21:15,2,0.000,ALERT,211.93,302.07,60.028,1451528104,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,315008.2,315008.2,9312,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451528170,93820.00
12/30/2015 21:15,2,0.000,ALERT,212.38,301.77,59.986,1451528104,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,308748.4,308748.4,9330,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528171,93821.00
12/30/2015 21:15,2,0.000,ALERT,212.16,302.98,59.986,1451528104,"201051344000569","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,316528.9,316528.9,9301,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528173,93822.00
12/30/2015 21:15,2,0.000,ALERT,211.93,302.68,59.986,1451528104,"201051344000983","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,311612.4,311612.4,9326,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528175,93823.00
12/30/2015 21:15,2,0.000,ALERT,212.16,302.68,59.981,1451528104,"201051344001158","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,307025.9,307025.9,9358,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528177,93824.00
12/30/2015 21:15,2,0.000,ALERT,212.61,303.28,59.970,1451528104,"201051344000576","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,309470.8,309470.8,9312,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528179,93825.00
12/30/2015 21:15,2,0.000,ALERT,211.25,299.07,59.975,1451528104,"274151322000087","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,555877.8,555877.8,3200,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451528181,93826.00
12/30/2015 21:30,2,0.000,ALERT,212.61,302.07,59.991,1451529003,"201051344000645","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,309952.2,309952.2,9319,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529005,93827.00
12/30/2015 21:30,2,0.000,ALERT,211.48,299.37,60.018,1451529003,"274151322000085","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,583169.9,583169.9,3187,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529007,93828.00
12/30/2015 21:30,2,0.000,ALERT,212.61,301.77,60.018,1451529003,"201051344000633","219011344069620",0.00,-2.00,0,296.96,303.88,0.0,0.0,0.000,302728.3,302728.3,9356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529009,93829.00
12/30/2015 21:30,2,0.000,ALERT,212.16,301.77,60.002,1451529003,"201051344000469","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,303882.4,303882.4,9338,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529011,93830.00
12/30/2015 21:30,2,0.000,ALERT,211.93,302.07,59.970,1451529003,"201051344000646","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,308572.6,308572.6,13997,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529013,93831.00
12/30/2015 21:30,2,0.000,ALERT,211.03,299.97,59.975,1451529003,"274151322000052","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,590715.7,590715.7,3198,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529015,93832.00
12/30/2015 21:30,2,0.000,ALERT,212.38,302.07,59.996,1451529003,"201051344000585","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,313224.7,313224.7,13988,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529016,93833.00
12/30/2015 21:30,2,0.000,ALERT,212.16,302.37,59.991,1451529003,"201051344001230","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,311707.2,311707.2,14030,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529018,93834.00
12/30/2015 21:30,2,0.000,ALERT,212.61,302.98,59.991,1451529003,"201051344000582","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,306555.6,306555.6,13986,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529020,93835.00
12/30/2015 21:30,2,0.000,ALERT,211.70,301.77,59.991,1451529003,"201051344000955","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,315601.3,315601.3,13974,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529022,93836.00
12/30/2015 21:30,2,0.000,ALERT,211.03,298.17,59.991,1451529003,"274151322000094","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,476323.9,476323.9,3345,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529024,93837.00
12/30/2015 21:30,2,0.000,ALERT,211.93,302.37,60.007,1451529003,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,317333.7,317333.7,9340,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529026,93838.00
12/30/2015 21:30,2,0.000,ALERT,211.93,302.07,59.986,1451529003,"201051344000890","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,314033.1,314033.1,14035,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529027,93839.00
12/30/2015 21:30,2,0.000,ALERT,212.16,301.77,59.996,1451529003,"201051344000438","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,315783.0,315783.0,13991,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529029,93840.00
12/30/2015 21:30,2,0.000,ALERT,212.16,301.17,59.986,1451529003,"201051344000417","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,309956.9,309956.9,14038,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529031,93841.00
12/30/2015 21:30,2,0.000,ALERT,211.25,299.67,60.012,1451529003,"274151322000083","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,585118.4,585118.4,3218,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529033,93842.00
12/30/2015 21:30,2,0.000,ALERT,211.70,299.37,59.986,1451529003,"274151322000076","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,621464.0,621464.0,3205,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529034,93843.00
12/30/2015 21:30,2,0.000,ALERT,212.16,303.28,59.996,1451529003,"201051344000868","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,301471.8,301471.8,9318,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529036,93844.00
12/30/2015 21:30,2,0.000,ALERT,211.25,299.97,59.986,1451529003,"274151322000095","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,614370.3,614370.3,3228,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529038,93845.00
12/30/2015 21:30,2,0.000,ALERT,211.93,302.37,60.002,1451529003,"201051344000988","219011344069620",0.00,-1.50,0,296.06,303.88,0.0,0.0,0.000,301691.1,301691.1,9334,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529040,93846.00
12/30/2015 21:30,2,0.000,ALERT,211.93,300.87,59.986,1451529003,"201051344001025","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,313834.0,313834.0,13980,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529042,93847.00
12/30/2015 21:30,2,0.000,ALERT,211.93,302.07,60.002,1451529003,"201051344000458","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,311696.1,311696.1,9343,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529044,93848.00
12/30/2015 21:30,2,0.000,ALERT,212.61,301.77,59.996,1451529003,"201051344000853","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,308660.5,308660.5,9341,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529046,93849.00
12/30/2015 21:30,2,0.000,ALERT,212.61,302.07,60.002,1451529003,"201051344000685","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,315338.2,315338.2,14023,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529047,93850.00
12/30/2015 21:30,2,0.000,ALERT,212.38,301.47,60.002,1451529003,"201051344000917","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,313012.9,313012.9,14017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529049,93851.00
12/30/2015 21:30,2,0.000,ALERT,212.38,302.07,60.034,1451529003,"201051344001145","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,316084.3,316084.3,14024,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529051,93852.00
