ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 21:30,2,0.000,ALERT,212.38,301.17,59.954,1451529003,"201051344000651","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,310262.8,310262.8,13997,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529053,93853.00
12/30/2015 21:30,2,0.000,ALERT,210.80,299.37,59.981,1451529003,"274151322000088","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,568313.9,568313.9,3176,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529055,93854.00
12/30/2015 21:30,2,0.000,ALERT,211.70,298.17,59.986,1451529003,"274151322000068","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,476254.1,476254.1,3343,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529056,93855.00
12/30/2015 21:30,2,0.000,ALERT,211.93,302.07,59.996,1451529003,"201051344001135","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,306796.1,306796.1,13984,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529058,93856.00
12/30/2015 21:30,2,0.000,ALERT,211.70,302.68,59.981,1451529003,"201051344000594","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,312794.4,312794.4,9343,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529060,93857.00
12/30/2015 21:30,2,0.000,ALERT,212.16,301.47,60.034,1451529003,"201051344001203","219011344069620",0.00,-2.00,0,297.87,304.78,0.0,0.0,0.000,313180.8,313180.8,13999,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529062,93858.00
12/30/2015 21:30,2,0.000,ALERT,211.03,299.97,59.986,1451529003,"274151322000054","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,580426.7,580426.7,3183,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529064,93859.00
12/30/2015 21:30,2,0.000,ALERT,212.38,301.77,59.986,1451529003,"201051344000867","219011344069620",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,301879.7,301879.7,9331,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529065,93860.00
12/30/2015 21:30,2,0.000,ALERT,211.93,301.47,59.954,1451529003,"201051344001093","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,311504.7,311504.7,14006,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529067,93861.00
12/30/2015 21:30,2,0.000,ALERT,212.16,302.07,60.012,1451529003,"201051344000900","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,315008.2,315008.2,9314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529069,93862.00
12/30/2015 21:30,2,0.000,ALERT,212.38,301.47,59.991,1451529003,"201051344000648","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,308748.4,308748.4,9332,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529071,93863.00
12/30/2015 21:30,2,0.000,ALERT,212.16,302.68,59.991,1451529003,"201051344000569","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,316528.9,316528.9,9303,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529073,93864.00
12/30/2015 21:30,2,0.000,ALERT,211.93,302.07,60.023,1451529003,"201051344000983","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,311612.4,311612.4,9328,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529075,93865.00
12/30/2015 21:30,2,0.000,ALERT,212.38,302.37,59.991,1451529003,"201051344001158","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,307025.9,307025.9,9360,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529077,93866.00
12/30/2015 21:30,2,0.000,ALERT,212.38,302.07,59.975,1451529003,"201051344000576","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,309470.8,309470.8,9314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529079,93867.00
12/30/2015 21:30,2,0.000,ALERT,211.03,297.87,59.981,1451529003,"274151322000087","219011344069620",0.00,-0.50,0,294.86,300.57,0.0,0.0,0.000,555877.8,555877.8,3202,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529080,93868.00
12/30/2015 21:45,2,0.000,ALERT,213.06,302.68,59.970,1451529904,"201051344000645","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,309952.2,309952.2,9321,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529906,93869.00
12/30/2015 21:45,2,0.000,ALERT,211.70,299.67,59.996,1451529904,"274151322000085","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,583169.9,583169.9,3189,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529908,93870.00
12/30/2015 21:45,2,0.000,ALERT,213.29,302.07,59.965,1451529904,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,302728.3,302728.3,9358,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529910,93871.00
12/30/2015 21:45,2,0.000,ALERT,212.83,302.68,59.954,1451529904,"201051344000469","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,303882.4,303882.4,9340,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529911,93872.00
12/30/2015 21:45,2,0.000,ALERT,212.38,301.47,59.928,1451529904,"201051344000646","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,308572.6,308572.6,13999,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529913,93873.00
12/30/2015 21:45,2,0.000,ALERT,211.25,300.57,59.970,1451529904,"274151322000052","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,590715.7,590715.7,3200,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529915,93874.00
12/30/2015 21:45,2,0.000,ALERT,212.83,301.77,59.970,1451529904,"201051344000585","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,313224.7,313224.7,13990,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529917,93875.00
12/30/2015 21:45,2,0.000,ALERT,212.61,302.07,59.975,1451529904,"201051344001230","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,311707.2,311707.2,14032,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529919,93876.00
12/30/2015 21:45,2,0.000,ALERT,213.29,302.68,59.970,1451529904,"201051344000582","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,306555.6,306555.6,13988,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529921,93877.00
12/30/2015 21:45,2,0.000,ALERT,212.38,301.77,59.959,1451529904,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,315601.3,315601.3,13976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529923,93878.00
12/30/2015 21:45,2,0.000,ALERT,211.48,299.07,59.975,1451529904,"274151322000094","219011344069620",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,476323.9,476323.9,3347,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529924,93879.00
12/30/2015 21:45,2,0.000,ALERT,212.61,303.58,59.975,1451529904,"201051344000579","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,317333.7,317333.7,9342,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529926,93880.00
12/30/2015 21:45,2,0.000,ALERT,212.61,302.07,59.965,1451529904,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,314033.1,314033.1,14037,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529928,93881.00
12/30/2015 21:45,2,0.000,ALERT,212.83,301.77,59.970,1451529904,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,315783.0,315783.0,13993,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529930,93882.00
12/30/2015 21:45,2,0.000,ALERT,213.06,301.47,59.954,1451529904,"201051344000417","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,309956.9,309956.9,14040,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529931,93883.00
12/30/2015 21:45,2,0.000,ALERT,211.70,300.57,59.970,1451529904,"274151322000083","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,585118.4,585118.4,3220,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529933,93884.00
12/30/2015 21:45,2,0.000,ALERT,212.16,299.67,59.944,1451529904,"274151322000076","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,621464.0,621464.0,3207,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529935,93885.00
12/30/2015 21:45,2,0.000,ALERT,212.83,303.58,59.981,1451529904,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,301471.8,301471.8,9320,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529937,93886.00
12/30/2015 21:45,2,0.000,ALERT,211.48,300.57,59.975,1451529904,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,614370.3,614370.3,3230,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529939,93887.00
12/30/2015 21:45,2,0.000,ALERT,212.38,302.37,59.981,1451529904,"201051344000988","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,301691.1,301691.1,9336,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529941,93888.00
12/30/2015 21:45,2,0.000,ALERT,212.61,301.17,59.970,1451529904,"201051344001025","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,313834.0,313834.0,13982,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529942,93889.00
12/30/2015 21:45,2,0.000,ALERT,212.61,302.98,59.965,1451529904,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,311696.1,311696.1,9345,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529944,93890.00
12/30/2015 21:45,2,0.000,ALERT,213.29,302.68,59.975,1451529904,"201051344000853","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,308660.5,308660.5,9343,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529946,93891.00
12/30/2015 21:45,2,0.000,ALERT,213.29,302.07,59.965,1451529904,"201051344000685","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,315338.2,315338.2,14025,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529948,93892.00
12/30/2015 21:45,2,0.000,ALERT,213.06,301.77,59.981,1451529904,"201051344000917","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,313012.9,313012.9,14019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529950,93893.00
12/30/2015 21:45,2,0.000,ALERT,213.06,302.37,59.981,1451529904,"201051344001145","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,316084.3,316084.3,14026,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529951,93894.00
12/30/2015 21:45,2,0.000,ALERT,213.06,301.47,59.975,1451529904,"201051344000651","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,310262.8,310262.8,13999,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529953,93895.00
12/30/2015 21:45,2,0.000,ALERT,211.25,299.37,60.007,1451529904,"274151322000088","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,568313.9,568313.9,3178,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529955,93896.00
12/30/2015 21:45,2,0.000,ALERT,212.16,299.07,59.981,1451529904,"274151322000068","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,476254.1,476254.1,3345,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529957,93897.00
12/30/2015 21:45,2,0.000,ALERT,212.61,302.37,59.981,1451529904,"201051344001135","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,306796.1,306796.1,13986,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529958,93898.00
12/30/2015 21:45,2,0.000,ALERT,212.61,303.28,59.975,1451529904,"201051344000594","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,312794.4,312794.4,9345,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529960,93899.00
12/30/2015 21:45,2,0.000,ALERT,212.83,301.77,59.986,1451529904,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,313180.8,313180.8,14001,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529962,93900.00
12/30/2015 21:45,2,0.000,ALERT,211.48,299.67,60.023,1451529904,"274151322000054","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,580426.7,580426.7,3185,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529964,93901.00
12/30/2015 21:45,2,0.000,ALERT,213.29,302.68,59.991,1451529904,"201051344000867","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,301879.7,301879.7,9333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529966,93902.00
12/30/2015 21:45,2,0.000,ALERT,212.83,302.37,59.991,1451529904,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,311504.7,311504.7,14008,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529968,93903.00
12/30/2015 21:45,2,0.000,ALERT,212.61,302.98,59.981,1451529904,"201051344000900","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,315008.2,315008.2,9316,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529970,93904.00
12/30/2015 21:45,2,0.000,ALERT,213.06,302.68,60.002,1451529904,"201051344000648","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,308748.4,308748.4,9334,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529972,93905.00
12/30/2015 21:45,2,0.000,ALERT,212.83,303.58,60.018,1451529904,"201051344000569","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,316528.9,316528.9,9305,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529974,93906.00
12/30/2015 21:45,2,0.000,ALERT,213.06,303.58,60.034,1451529904,"201051344000983","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,311612.4,311612.4,9330,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529976,93907.00
12/30/2015 21:45,2,0.000,ALERT,213.06,303.28,60.002,1451529904,"201051344001158","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,307025.9,307025.9,9362,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451529977,93908.00
12/30/2015 21:45,2,0.000,ALERT,213.29,303.58,60.002,1451529904,"201051344000576","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,309470.8,309470.8,9316,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529979,93909.00
12/30/2015 21:45,2,0.000,ALERT,211.48,299.07,59.986,1451529904,"274151322000087","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,555877.8,555877.8,3204,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451529981,93910.00
12/30/2015 22:00,2,0.000,ALERT,213.29,303.28,59.965,1451530803,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,309952.2,309952.2,9323,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530805,93911.00
12/30/2015 22:00,2,0.000,ALERT,211.70,299.37,59.975,1451530803,"274151322000085","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,583169.9,583169.9,3191,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530807,93912.00
12/30/2015 22:00,2,0.000,ALERT,213.51,302.68,59.970,1451530803,"201051344000633","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,302728.3,302728.3,9360,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530809,93913.00
12/30/2015 22:00,2,0.000,ALERT,212.83,302.68,59.970,1451530803,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,303882.4,303882.4,9342,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530811,93914.00
12/30/2015 22:00,2,0.000,ALERT,212.38,302.37,59.970,1451530803,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,308572.6,308572.6,14001,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530813,93915.00
12/30/2015 22:00,2,0.000,ALERT,211.48,300.87,59.965,1451530803,"274151322000052","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,590715.7,590715.7,3202,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530815,93916.00
12/30/2015 22:00,2,0.000,ALERT,212.83,302.37,59.970,1451530803,"201051344000585","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,313224.7,313224.7,13992,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530817,93917.00
12/30/2015 22:00,2,0.000,ALERT,212.83,302.98,59.975,1451530803,"201051344001230","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,311707.2,311707.2,14034,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530818,93918.00
12/30/2015 22:00,2,0.000,ALERT,213.29,303.58,59.975,1451530803,"201051344000582","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,306555.6,306555.6,13990,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530820,93919.00
12/30/2015 22:00,2,0.000,ALERT,212.38,302.68,60.007,1451530803,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,315601.3,315601.3,13978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530822,93920.00
12/30/2015 22:00,2,0.000,ALERT,211.70,299.07,59.949,1451530803,"274151322000094","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,476323.9,476323.9,3349,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530824,93921.00
12/30/2015 22:00,2,0.000,ALERT,212.61,303.28,59.975,1451530803,"201051344000579","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,317333.7,317333.7,9344,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530826,93922.00
12/30/2015 22:00,2,0.000,ALERT,212.61,302.98,59.981,1451530803,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,314033.1,314033.1,14039,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530828,93923.00
12/30/2015 22:00,2,0.000,ALERT,212.83,302.37,59.975,1451530803,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,315783.0,315783.0,13995,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530830,93924.00
12/30/2015 22:00,2,0.000,ALERT,212.83,301.77,59.954,1451530803,"201051344000417","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,309956.9,309956.9,14042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530832,93925.00
12/30/2015 22:00,2,0.000,ALERT,211.93,299.97,59.975,1451530803,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,585118.4,585118.4,3222,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530833,93926.00
12/30/2015 22:00,2,0.000,ALERT,212.38,299.37,59.981,1451530803,"274151322000076","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,621464.0,621464.0,3209,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530835,93927.00
12/30/2015 22:00,2,0.000,ALERT,212.83,303.28,59.981,1451530803,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,301471.8,301471.8,9322,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530837,93928.00
12/30/2015 22:00,2,0.000,ALERT,211.70,300.87,59.975,1451530803,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,614370.3,614370.3,3232,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530839,93929.00
12/30/2015 22:00,2,0.000,ALERT,212.61,302.37,59.938,1451530803,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,301691.1,301691.1,9338,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530841,93930.00
12/30/2015 22:00,2,0.000,ALERT,212.38,301.47,59.965,1451530803,"201051344001025","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,313834.0,313834.0,13984,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530842,93931.00
12/30/2015 22:00,2,0.000,ALERT,212.61,302.68,59.949,1451530803,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,311696.1,311696.1,9347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530844,93932.00
12/30/2015 22:00,2,0.000,ALERT,213.29,302.37,59.970,1451530803,"201051344000853","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,308660.5,308660.5,9345,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530846,93933.00
12/30/2015 22:00,2,0.000,ALERT,213.06,302.37,59.965,1451530803,"201051344000685","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,315338.2,315338.2,14027,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530848,93934.00
12/30/2015 22:00,2,0.000,ALERT,212.83,302.07,59.944,1451530803,"201051344000917","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,313012.9,313012.9,14021,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530850,93935.00
12/30/2015 22:00,2,0.000,ALERT,212.83,302.37,59.959,1451530803,"201051344001145","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,316084.3,316084.3,14028,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530851,93936.00
12/30/2015 22:00,2,0.000,ALERT,212.61,301.47,59.986,1451530803,"201051344000651","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,310262.8,310262.8,14001,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530853,93937.00
12/30/2015 22:00,2,0.000,ALERT,211.25,299.97,59.965,1451530803,"274151322000088","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,568313.9,568313.9,3180,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530855,93938.00
12/30/2015 22:00,2,0.000,ALERT,212.38,299.07,59.959,1451530803,"274151322000068","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,476254.1,476254.1,3347,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530857,93939.00
12/30/2015 22:00,2,0.000,ALERT,212.38,302.07,60.018,1451530803,"201051344001135","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,306796.1,306796.1,13988,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530859,93940.00
12/30/2015 22:00,2,0.000,ALERT,212.38,302.98,59.970,1451530803,"201051344000594","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,312794.4,312794.4,9347,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530860,93941.00
12/30/2015 22:00,2,0.000,ALERT,212.61,301.77,59.970,1451530803,"201051344001203","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,313180.8,313180.8,14003,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530862,93942.00
12/30/2015 22:00,2,0.000,ALERT,211.48,299.37,59.991,1451530803,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,580426.7,580426.7,3187,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530864,93943.00
12/30/2015 22:00,2,0.000,ALERT,213.06,302.07,59.970,1451530803,"201051344000867","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,301879.7,301879.7,9335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530866,93944.00
12/30/2015 22:00,2,0.000,ALERT,212.38,301.77,59.970,1451530803,"201051344001093","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,311504.7,311504.7,14010,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530868,93945.00
12/30/2015 22:00,2,0.000,ALERT,212.61,302.68,59.959,1451530803,"201051344000900","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,315008.2,315008.2,9318,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530869,93946.00
12/30/2015 22:00,2,0.000,ALERT,212.83,301.77,59.975,1451530803,"201051344000648","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,308748.4,308748.4,9336,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530871,93947.00
12/30/2015 22:00,2,0.000,ALERT,212.83,302.98,59.981,1451530803,"201051344000569","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,316528.9,316528.9,9307,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530873,93948.00
12/30/2015 22:00,2,0.000,ALERT,212.61,302.37,60.002,1451530803,"201051344000983","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,311612.4,311612.4,9332,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451530875,93949.00
12/30/2015 22:00,2,0.000,ALERT,212.83,302.37,59.975,1451530803,"201051344001158","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,307025.9,307025.9,9364,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530877,93950.00
12/30/2015 22:00,2,0.000,ALERT,213.29,302.98,59.986,1451530803,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,309470.8,309470.8,9318,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530879,93951.00
12/30/2015 22:00,2,0.000,ALERT,211.70,298.17,59.965,1451530803,"274151322000087","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,555877.8,555877.8,3206,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451530881,93952.00
12/30/2015 22:15,2,0.000,ALERT,213.74,303.58,59.986,1451531703,"201051344000645","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,309952.2,309952.2,9325,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531705,93953.00
12/30/2015 22:15,2,0.000,ALERT,212.38,300.27,59.996,1451531703,"274151322000085","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,583169.9,583169.9,3193,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531707,93954.00
12/30/2015 22:15,2,0.000,ALERT,213.74,303.28,59.986,1451531703,"201051344000633","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,302728.3,302728.3,9362,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531709,93955.00
12/30/2015 22:15,2,0.000,ALERT,213.06,303.58,59.991,1451531703,"201051344000469","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,303882.4,303882.4,9344,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531711,93956.00
12/30/2015 22:15,2,0.000,ALERT,212.61,301.77,59.981,1451531703,"201051344000646","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,308572.6,308572.6,14003,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531712,93957.00
12/30/2015 22:15,2,0.000,ALERT,211.93,301.17,59.981,1451531703,"274151322000052","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,590715.7,590715.7,3204,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531714,93958.00
12/30/2015 22:15,2,0.000,ALERT,213.06,302.07,59.981,1451531703,"201051344000585","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,313224.7,313224.7,13994,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531716,93959.00
12/30/2015 22:15,2,0.000,ALERT,212.83,302.37,59.981,1451531703,"201051344001230","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,311707.2,311707.2,14036,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531718,93960.00
12/30/2015 22:15,2,0.000,ALERT,213.29,302.68,59.975,1451531703,"201051344000582","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,306555.6,306555.6,13992,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531720,93961.00
12/30/2015 22:15,2,0.000,ALERT,212.38,301.77,59.975,1451531703,"201051344000955","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,315601.3,315601.3,13980,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531721,93962.00
12/30/2015 22:15,2,0.000,ALERT,212.16,299.97,59.981,1451531703,"274151322000094","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,476323.9,476323.9,3351,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531723,93963.00
12/30/2015 22:15,2,0.000,ALERT,213.06,304.18,59.970,1451531703,"201051344000579","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,317333.7,317333.7,9346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531725,93964.00
12/30/2015 22:15,2,0.000,ALERT,212.61,302.07,59.986,1451531703,"201051344000890","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,314033.1,314033.1,14041,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531727,93965.00
12/30/2015 22:15,2,0.000,ALERT,212.61,301.47,59.975,1451531703,"201051344000438","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,315783.0,315783.0,13997,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531729,93966.00
12/30/2015 22:15,2,0.000,ALERT,212.83,300.87,59.975,1451531703,"201051344000417","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,309956.9,309956.9,14044,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531731,93967.00
12/30/2015 22:15,2,0.000,ALERT,212.38,300.57,59.970,1451531703,"274151322000083","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,585118.4,585118.4,3224,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531732,93968.00
12/30/2015 22:15,2,0.000,ALERT,212.83,300.57,59.970,1451531703,"274151322000076","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,621464.0,621464.0,3211,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531734,93969.00
12/30/2015 22:15,2,0.000,ALERT,213.29,304.48,60.002,1451531703,"201051344000868","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,301471.8,301471.8,9324,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531736,93970.00
12/30/2015 22:15,2,0.000,ALERT,212.16,302.37,59.954,1451531703,"274151322000095","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,614370.3,614370.3,3234,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531738,93971.00
12/30/2015 22:15,2,0.000,ALERT,212.83,303.28,59.970,1451531703,"201051344000988","219011344069620",0.00,-1.50,0,297.87,305.68,0.0,0.0,0.000,301691.1,301691.1,9340,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531740,93972.00
12/30/2015 22:15,2,0.000,ALERT,212.38,300.87,59.986,1451531703,"201051344001025","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,313834.0,313834.0,13986,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531741,93973.00
12/30/2015 22:15,2,0.000,ALERT,213.06,303.58,59.949,1451531703,"201051344000458","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,311696.1,311696.1,9349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531743,93974.00
12/30/2015 22:15,2,0.000,ALERT,213.51,302.98,59.949,1451531703,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,308660.5,308660.5,9347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531745,93975.00
12/30/2015 22:15,2,0.000,ALERT,213.06,301.77,59.981,1451531703,"201051344000685","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,315338.2,315338.2,14029,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531747,93976.00
12/30/2015 22:15,2,0.000,ALERT,212.83,301.17,59.933,1451531703,"201051344000917","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,313012.9,313012.9,14023,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531749,93977.00
12/30/2015 22:15,2,0.000,ALERT,212.83,301.47,59.944,1451531703,"201051344001145","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,316084.3,316084.3,14030,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531750,93978.00
12/30/2015 22:15,2,0.000,ALERT,212.61,300.57,59.981,1451531703,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,310262.8,310262.8,14003,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531752,93979.00
12/30/2015 22:15,2,0.000,ALERT,211.70,299.97,59.959,1451531703,"274151322000088","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,568313.9,568313.9,3182,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531754,93980.00
12/30/2015 22:15,2,0.000,ALERT,212.61,299.97,60.012,1451531703,"274151322000068","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,476254.1,476254.1,3349,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531756,93981.00
12/30/2015 22:15,2,0.000,ALERT,212.16,301.47,59.975,1451531703,"201051344001135","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,306796.1,306796.1,13990,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531758,93982.00
12/30/2015 22:15,2,0.000,ALERT,212.61,303.88,59.938,1451531703,"201051344000594","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,312794.4,312794.4,9349,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531759,93983.00
12/30/2015 22:15,2,0.000,ALERT,212.61,301.17,59.970,1451531703,"201051344001203","219011344069620",0.00,-2.00,0,299.97,306.28,0.0,0.0,0.000,313180.8,313180.8,14005,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531761,93984.00
12/30/2015 22:15,2,0.000,ALERT,211.93,301.47,59.986,1451531703,"274151322000054","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,580426.7,580426.7,3189,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531763,93985.00
12/30/2015 22:15,2,0.000,ALERT,213.29,302.98,59.981,1451531703,"201051344000867","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,301879.7,301879.7,9337,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531765,93986.00
12/30/2015 22:15,2,0.000,ALERT,212.61,301.47,59.933,1451531703,"201051344001093","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,311504.7,311504.7,14012,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531767,93987.00
12/30/2015 22:15,2,0.000,ALERT,212.83,303.28,59.986,1451531703,"201051344000900","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,315008.2,315008.2,9320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531768,93988.00
12/30/2015 22:15,2,0.000,ALERT,213.29,302.98,59.938,1451531703,"201051344000648","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,308748.4,308748.4,9338,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531770,93989.00
12/30/2015 22:15,2,0.000,ALERT,213.06,303.58,60.002,1451531703,"201051344000569","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,316528.9,316528.9,9309,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531772,93990.00
12/30/2015 22:15,2,0.000,ALERT,213.06,303.58,59.944,1451531703,"201051344000983","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,311612.4,311612.4,9334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451531774,93991.00
12/30/2015 22:15,2,0.000,ALERT,213.06,302.98,59.949,1451531703,"201051344001158","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,307025.9,307025.9,9366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531776,93992.00
12/30/2015 22:15,2,0.000,ALERT,213.51,303.88,59.981,1451531703,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,309470.8,309470.8,9320,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531778,93993.00
12/30/2015 22:15,2,0.000,ALERT,212.38,299.97,59.944,1451531703,"274151322000087","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,555877.8,555877.8,3208,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451531779,93994.00
12/30/2015 22:30,2,0.000,ALERT,213.96,303.88,59.991,1451532603,"201051344000645","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,309952.2,309952.2,9327,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532605,93995.00
12/30/2015 22:30,2,0.000,ALERT,212.61,301.47,59.981,1451532603,"274151322000085","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,583169.9,583169.9,3195,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532607,93996.00
12/30/2015 22:30,2,0.000,ALERT,214.19,304.18,59.996,1451532603,"201051344000633","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,302728.3,302728.3,9364,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532609,93997.00
12/30/2015 22:30,2,0.000,ALERT,213.51,303.88,60.012,1451532603,"201051344000469","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,303882.4,303882.4,9346,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532611,93998.00
