ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 22:30,2,0.000,ALERT,213.06,302.68,60.002,1451532603,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,308572.6,308572.6,14005,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532612,93999.00
12/30/2015 22:30,2,0.000,ALERT,212.16,301.77,59.991,1451532603,"274151322000052","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,590715.7,590715.7,3206,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532614,94000.00
12/30/2015 22:30,2,0.000,ALERT,213.51,302.98,60.023,1451532603,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,313224.7,313224.7,13996,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532616,94001.00
12/30/2015 22:30,2,0.000,ALERT,213.06,302.98,60.034,1451532603,"201051344001230","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,311707.2,311707.2,14038,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532618,94002.00
12/30/2015 22:30,2,0.000,ALERT,213.51,303.28,59.991,1451532603,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,306555.6,306555.6,13994,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532620,94003.00
12/30/2015 22:30,2,0.000,ALERT,212.83,302.68,59.996,1451532603,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,315601.3,315601.3,13982,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532622,94004.00
12/30/2015 22:30,2,0.000,ALERT,212.61,301.47,59.981,1451532603,"274151322000094","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,476323.9,476323.9,3353,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532623,94005.00
12/30/2015 22:30,2,0.000,ALERT,213.51,304.48,59.991,1451532603,"201051344000579","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,317333.7,317333.7,9348,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532625,94006.00
12/30/2015 22:30,2,0.000,ALERT,213.06,302.68,59.996,1451532603,"201051344000890","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,314033.1,314033.1,14043,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532627,94007.00
12/30/2015 22:30,2,0.000,ALERT,213.51,302.98,59.996,1451532603,"201051344000438","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,315783.0,315783.0,13999,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532629,94008.00
12/30/2015 22:30,2,0.000,ALERT,213.51,302.07,60.002,1451532603,"201051344000417","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,309956.9,309956.9,14046,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532631,94009.00
12/30/2015 22:30,2,0.000,ALERT,212.83,302.07,59.996,1451532603,"274151322000083","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,585118.4,585118.4,3226,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532632,94010.00
12/30/2015 22:30,2,0.000,ALERT,213.29,301.47,60.012,1451532603,"274151322000076","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,621464.0,621464.0,3213,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532634,94011.00
12/30/2015 22:30,2,0.000,ALERT,213.51,304.48,59.996,1451532603,"201051344000868","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,301471.8,301471.8,9326,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532636,94012.00
12/30/2015 22:30,2,0.000,ALERT,212.61,303.28,59.981,1451532603,"274151322000095","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,614370.3,614370.3,3236,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532638,94013.00
12/30/2015 22:30,2,0.000,ALERT,213.29,304.18,60.012,1451532603,"201051344000988","219011344069620",0.00,-1.50,0,299.07,305.38,0.0,0.0,0.000,301691.1,301691.1,9342,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532640,94014.00
12/30/2015 22:30,2,0.000,ALERT,213.06,302.07,60.023,1451532603,"201051344001025","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,313834.0,313834.0,13988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532642,94015.00
12/30/2015 22:30,2,0.000,ALERT,213.51,304.48,59.996,1451532603,"201051344000458","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,311696.1,311696.1,9351,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532643,94016.00
12/30/2015 22:30,2,0.000,ALERT,214.19,304.18,60.028,1451532603,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,308660.5,308660.5,9349,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532645,94017.00
12/30/2015 22:30,2,0.000,ALERT,213.51,302.68,60.012,1451532603,"201051344000685","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,315338.2,315338.2,14031,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532647,94018.00
12/30/2015 22:30,2,0.000,ALERT,213.29,302.07,60.012,1451532603,"201051344000917","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,313012.9,313012.9,14025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532649,94019.00
12/30/2015 22:30,2,0.000,ALERT,213.51,302.98,60.007,1451532603,"201051344001145","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,316084.3,316084.3,14032,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532650,94020.00
12/30/2015 22:30,2,0.000,ALERT,213.29,302.07,60.018,1451532603,"201051344000651","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,310262.8,310262.8,14005,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532652,94021.00
12/30/2015 22:30,2,0.000,ALERT,212.16,301.47,60.007,1451532603,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,568313.9,568313.9,3184,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532654,94022.00
12/30/2015 22:30,2,0.000,ALERT,213.06,300.57,60.007,1451532603,"274151322000068","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,476254.1,476254.1,3351,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532656,94023.00
12/30/2015 22:30,2,0.000,ALERT,212.83,302.37,60.039,1451532603,"201051344001135","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,306796.1,306796.1,13992,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532658,94024.00
12/30/2015 22:30,2,0.000,ALERT,213.29,304.78,60.012,1451532603,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,312794.4,312794.4,9351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532659,94025.00
12/30/2015 22:30,2,0.000,ALERT,213.06,302.37,60.002,1451532603,"201051344001203","219011344069620",0.00,-2.00,0,299.07,305.68,0.0,0.0,0.000,313180.8,313180.8,14007,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532661,94026.00
12/30/2015 22:30,2,0.000,ALERT,212.38,301.77,60.007,1451532603,"274151322000054","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,580426.7,580426.7,3191,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532663,94027.00
12/30/2015 22:30,2,0.000,ALERT,213.96,304.18,60.018,1451532603,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,301879.7,301879.7,9339,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532665,94028.00
12/30/2015 22:30,2,0.000,ALERT,213.29,302.68,60.023,1451532603,"201051344001093","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,311504.7,311504.7,14014,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532667,94029.00
12/30/2015 22:30,2,0.000,ALERT,213.51,304.48,60.007,1451532603,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,315008.2,315008.2,9322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532668,94030.00
12/30/2015 22:30,2,0.000,ALERT,213.74,303.58,60.018,1451532603,"201051344000648","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,308748.4,308748.4,9340,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532670,94031.00
12/30/2015 22:30,2,0.000,ALERT,213.74,304.78,60.012,1451532603,"201051344000569","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,316528.9,316528.9,9311,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532672,94032.00
12/30/2015 22:30,2,0.000,ALERT,213.74,304.48,60.018,1451532603,"201051344000983","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,311612.4,311612.4,9336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532674,94033.00
12/30/2015 22:30,2,0.000,ALERT,213.74,303.58,59.970,1451532603,"201051344001158","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,307025.9,307025.9,9368,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532676,94034.00
12/30/2015 22:30,2,0.000,ALERT,214.19,305.08,60.012,1451532603,"201051344000576","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,309470.8,309470.8,9322,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451532678,94035.00
12/30/2015 22:30,2,0.000,ALERT,212.61,300.57,60.007,1451532603,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,555877.8,555877.8,3210,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451532680,94036.00
12/30/2015 22:45,2,0.000,ALERT,213.74,304.18,59.996,1451533503,"201051344000645","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,309952.2,309952.2,9329,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533505,94037.00
12/30/2015 22:45,2,0.000,ALERT,212.38,302.07,59.986,1451533503,"274151322000085","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,583169.9,583169.9,3197,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533506,94038.00
12/30/2015 22:45,2,0.000,ALERT,213.96,303.88,59.981,1451533503,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,302728.3,302728.3,9366,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533508,94039.00
12/30/2015 22:45,2,0.000,ALERT,213.51,304.18,59.991,1451533503,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,303882.4,303882.4,9348,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451533510,94040.00
12/30/2015 22:45,2,0.000,ALERT,212.61,302.37,59.986,1451533503,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,308572.6,308572.6,14007,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451533512,94041.00
12/30/2015 22:45,2,0.000,ALERT,212.16,302.37,59.981,1451533503,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,590715.7,590715.7,3208,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533514,94042.00
12/30/2015 22:45,2,0.000,ALERT,213.06,302.37,59.996,1451533503,"201051344000585","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,313224.7,313224.7,13998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451533516,94043.00
12/30/2015 22:45,2,0.000,ALERT,212.83,302.68,60.034,1451533503,"201051344001230","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,311707.2,311707.2,14040,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533518,94044.00
12/30/2015 22:45,2,0.000,ALERT,213.51,303.28,59.959,1451533503,"201051344000582","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,306555.6,306555.6,13996,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533519,94045.00
12/30/2015 22:45,2,0.000,ALERT,212.61,302.37,59.975,1451533503,"201051344000955","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,315601.3,315601.3,13984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533521,94046.00
12/30/2015 22:45,2,0.000,ALERT,212.38,300.87,60.023,1451533503,"274151322000094","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,476323.9,476323.9,3355,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533523,94047.00
12/30/2015 22:45,2,0.000,ALERT,213.51,305.08,60.007,1451533503,"201051344000579","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,317333.7,317333.7,9350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533525,94048.00
12/30/2015 22:45,2,0.000,ALERT,212.61,302.37,60.007,1451533503,"201051344000890","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,314033.1,314033.1,14045,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533527,94049.00
12/30/2015 22:45,2,0.000,ALERT,213.06,302.07,59.996,1451533503,"201051344000438","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,315783.0,315783.0,14001,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533528,94050.00
12/30/2015 22:45,2,0.000,ALERT,213.06,301.77,59.996,1451533503,"201051344000417","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,309956.9,309956.9,14048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533530,94051.00
12/30/2015 22:45,2,0.000,ALERT,212.61,302.37,59.986,1451533503,"274151322000083","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,585118.4,585118.4,3228,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533532,94052.00
12/30/2015 22:45,2,0.000,ALERT,213.29,301.77,59.986,1451533503,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,621464.0,621464.0,3215,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533534,94053.00
12/30/2015 22:45,2,0.000,ALERT,213.51,304.78,60.002,1451533503,"201051344000868","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,301471.8,301471.8,9328,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533536,94054.00
12/30/2015 22:45,2,0.000,ALERT,212.38,302.98,59.991,1451533503,"274151322000095","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,614370.3,614370.3,3238,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533538,94055.00
12/30/2015 22:45,2,0.000,ALERT,213.29,304.18,59.954,1451533503,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.98,0.0,0.0,0.000,301691.1,301691.1,9344,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533539,94056.00
12/30/2015 22:45,2,0.000,ALERT,212.61,301.47,60.007,1451533503,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,313834.0,313834.0,13990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533541,94057.00
12/30/2015 22:45,2,0.000,ALERT,213.29,304.18,59.991,1451533503,"201051344000458","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,311696.1,311696.1,9353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533543,94058.00
12/30/2015 22:45,2,0.000,ALERT,213.96,303.88,59.991,1451533503,"201051344000853","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,308660.5,308660.5,9351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451533545,94059.00
12/30/2015 22:45,2,0.000,ALERT,213.29,302.07,59.991,1451533503,"201051344000685","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,315338.2,315338.2,14033,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533547,94060.00
12/30/2015 22:45,2,0.000,ALERT,213.06,301.47,59.954,1451533503,"201051344000917","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,313012.9,313012.9,14027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533549,94061.00
12/30/2015 22:45,2,0.000,ALERT,213.29,302.37,59.986,1451533503,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,316084.3,316084.3,14034,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533550,94062.00
12/30/2015 22:45,2,0.000,ALERT,212.83,301.47,59.986,1451533503,"201051344000651","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,310262.8,310262.8,14007,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533552,94063.00
12/30/2015 22:45,2,0.000,ALERT,211.93,300.87,59.986,1451533503,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,568313.9,568313.9,3186,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533554,94064.00
12/30/2015 22:45,2,0.000,ALERT,213.06,300.87,59.981,1451533503,"274151322000068","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,476254.1,476254.1,3353,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533556,94065.00
12/30/2015 22:45,2,0.000,ALERT,212.38,302.07,59.986,1451533503,"201051344001135","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,306796.1,306796.1,13994,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533558,94066.00
12/30/2015 22:45,2,0.000,ALERT,213.06,304.48,59.991,1451533503,"201051344000594","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,312794.4,312794.4,9353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533559,94067.00
12/30/2015 22:45,2,0.000,ALERT,212.83,301.77,59.991,1451533503,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,313180.8,313180.8,14009,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533561,94068.00
12/30/2015 22:45,2,0.000,ALERT,212.16,301.47,59.975,1451533503,"274151322000054","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,580426.7,580426.7,3193,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533563,94069.00
12/30/2015 22:45,2,0.000,ALERT,213.51,303.58,59.991,1451533503,"201051344000867","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,301879.7,301879.7,9341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533565,94070.00
12/30/2015 22:45,2,0.000,ALERT,212.61,301.77,59.986,1451533503,"201051344001093","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,311504.7,311504.7,14016,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533567,94071.00
12/30/2015 22:45,2,0.000,ALERT,213.06,303.88,59.938,1451533503,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,315008.2,315008.2,9324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533568,94072.00
12/30/2015 22:45,2,0.000,ALERT,213.51,303.28,59.981,1451533503,"201051344000648","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,308748.4,308748.4,9342,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533570,94073.00
12/30/2015 22:45,2,0.000,ALERT,213.51,304.48,59.965,1451533503,"201051344000569","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,316528.9,316528.9,9313,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533572,94074.00
12/30/2015 22:45,2,0.000,ALERT,213.06,303.58,59.981,1451533503,"201051344000983","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,311612.4,311612.4,9338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451533574,94075.00
12/30/2015 22:45,2,0.000,ALERT,213.51,303.88,59.959,1451533503,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,307025.9,307025.9,9370,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451533576,94076.00
12/30/2015 22:45,2,0.000,ALERT,213.74,304.48,59.975,1451533503,"201051344000576","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,309470.8,309470.8,9324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451533577,94077.00
12/30/2015 22:45,2,0.000,ALERT,212.16,300.57,59.970,1451533503,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,555877.8,555877.8,3212,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451533579,94078.00
12/30/2015 23:00,2,0.000,ALERT,213.96,304.18,59.970,1451534403,"201051344000645","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,309952.2,309952.2,9331,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534405,94079.00
12/30/2015 23:00,2,0.000,ALERT,212.38,301.17,59.970,1451534403,"274151322000085","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,583169.9,583169.9,3199,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534407,94080.00
12/30/2015 23:00,2,0.000,ALERT,213.96,303.88,59.981,1451534403,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,302728.3,302728.3,9368,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534409,94081.00
12/30/2015 23:00,2,0.000,ALERT,213.74,304.18,59.981,1451534403,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,303882.4,303882.4,9350,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534411,94082.00
12/30/2015 23:00,2,0.000,ALERT,212.83,302.37,59.981,1451534403,"201051344000646","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,308572.6,308572.6,14009,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534413,94083.00
12/30/2015 23:00,2,0.000,ALERT,211.93,301.77,59.981,1451534403,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,590715.7,590715.7,3210,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534415,94084.00
12/30/2015 23:00,2,0.000,ALERT,213.06,302.68,59.975,1451534403,"201051344000585","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,313224.7,313224.7,14000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534416,94085.00
12/30/2015 23:00,2,0.000,ALERT,213.06,303.28,59.986,1451534403,"201051344001230","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,311707.2,311707.2,14042,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534418,94086.00
12/30/2015 23:00,2,0.000,ALERT,213.74,303.88,59.981,1451534403,"201051344000582","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,306555.6,306555.6,13998,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534420,94087.00
12/30/2015 23:00,2,0.000,ALERT,212.61,302.68,59.975,1451534403,"201051344000955","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,315601.3,315601.3,13986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534422,94088.00
12/30/2015 23:00,2,0.000,ALERT,212.61,300.87,59.996,1451534403,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,476323.9,476323.9,3357,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534424,94089.00
12/30/2015 23:00,2,0.000,ALERT,213.51,304.78,59.986,1451534403,"201051344000579","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,317333.7,317333.7,9352,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534426,94090.00
12/30/2015 23:00,2,0.000,ALERT,213.06,303.28,59.981,1451534403,"201051344000890","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,314033.1,314033.1,14047,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534428,94091.00
12/30/2015 23:00,2,0.000,ALERT,213.06,302.68,59.981,1451534403,"201051344000438","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,315783.0,315783.0,14003,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534430,94092.00
12/30/2015 23:00,2,0.000,ALERT,213.51,302.37,59.986,1451534403,"201051344000417","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,309956.9,309956.9,14050,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534432,94093.00
12/30/2015 23:00,2,0.000,ALERT,212.38,301.47,59.965,1451534403,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,585118.4,585118.4,3230,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534433,94094.00
12/30/2015 23:00,2,0.000,ALERT,212.83,301.17,59.970,1451534403,"274151322000076","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,621464.0,621464.0,3217,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534435,94095.00
12/30/2015 23:00,2,0.000,ALERT,213.51,305.08,59.986,1451534403,"201051344000868","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,301471.8,301471.8,9330,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534437,94096.00
12/30/2015 23:00,2,0.000,ALERT,212.16,302.37,59.965,1451534403,"274151322000095","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,614370.3,614370.3,3240,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534439,94097.00
12/30/2015 23:00,2,0.000,ALERT,213.29,304.18,59.970,1451534403,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,301691.1,301691.1,9346,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534441,94098.00
12/30/2015 23:00,2,0.000,ALERT,213.06,302.07,59.970,1451534403,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,313834.0,313834.0,13992,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534442,94099.00
12/30/2015 23:00,2,0.000,ALERT,213.29,304.18,59.965,1451534403,"201051344000458","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,311696.1,311696.1,9355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534444,94100.00
12/30/2015 23:00,2,0.000,ALERT,214.19,304.18,59.965,1451534403,"201051344000853","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,308660.5,308660.5,9353,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534446,94101.00
12/30/2015 23:00,2,0.000,ALERT,213.51,302.68,59.965,1451534403,"201051344000685","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315338.2,315338.2,14035,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534448,94102.00
12/30/2015 23:00,2,0.000,ALERT,213.29,302.37,59.965,1451534403,"201051344000917","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,313012.9,313012.9,14029,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534450,94103.00
12/30/2015 23:00,2,0.000,ALERT,213.51,302.98,59.959,1451534403,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,316084.3,316084.3,14036,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534451,94104.00
12/30/2015 23:00,2,0.000,ALERT,213.29,302.37,59.981,1451534403,"201051344000651","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,310262.8,310262.8,14009,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534453,94105.00
12/30/2015 23:00,2,0.000,ALERT,212.16,301.77,59.959,1451534403,"274151322000088","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,568313.9,568313.9,3188,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534455,94106.00
12/30/2015 23:00,2,0.000,ALERT,213.06,300.87,59.959,1451534403,"274151322000068","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,476254.1,476254.1,3355,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534457,94107.00
12/30/2015 23:00,2,0.000,ALERT,213.06,302.68,59.965,1451534403,"201051344001135","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,306796.1,306796.1,13996,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534459,94108.00
12/30/2015 23:00,2,0.000,ALERT,213.29,304.78,59.944,1451534403,"201051344000594","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,312794.4,312794.4,9355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534461,94109.00
12/30/2015 23:00,2,0.000,ALERT,213.29,302.68,59.954,1451534403,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,313180.8,313180.8,14011,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534462,94110.00
12/30/2015 23:00,2,0.000,ALERT,212.38,302.37,59.965,1451534403,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,580426.7,580426.7,3195,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534464,94111.00
12/30/2015 23:00,2,0.000,ALERT,213.96,304.18,59.917,1451534403,"201051344000867","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,301879.7,301879.7,9343,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534466,94112.00
12/30/2015 23:00,2,0.000,ALERT,213.29,302.98,59.933,1451534403,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,311504.7,311504.7,14018,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451534468,94113.00
12/30/2015 23:00,2,0.000,ALERT,213.51,304.78,59.954,1451534403,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,315008.2,315008.2,9326,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534470,94114.00
12/30/2015 23:00,2,0.000,ALERT,213.74,304.18,59.959,1451534403,"201051344000648","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,308748.4,308748.4,9344,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534472,94115.00
12/30/2015 23:00,2,0.000,ALERT,213.74,305.38,59.938,1451534403,"201051344000569","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,316528.9,316528.9,9315,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534474,94116.00
12/30/2015 23:00,2,0.000,ALERT,213.51,305.08,59.954,1451534403,"201051344000983","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,311612.4,311612.4,9340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534476,94117.00
12/30/2015 23:00,2,0.000,ALERT,213.74,304.48,59.954,1451534403,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,307025.9,307025.9,9372,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534477,94118.00
12/30/2015 23:00,2,0.000,ALERT,214.19,305.08,59.986,1451534403,"201051344000576","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,309470.8,309470.8,9326,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534479,94119.00
12/30/2015 23:00,2,0.000,ALERT,212.38,300.87,59.944,1451534403,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,555877.8,555877.8,3214,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451534481,94120.00
12/30/2015 23:15,2,0.000,ALERT,213.51,303.28,59.928,1451535303,"201051344000645","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,309952.2,309952.2,9333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535305,94121.00
12/30/2015 23:15,2,0.000,ALERT,212.38,301.17,59.970,1451535303,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,583169.9,583169.9,3201,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535307,94122.00
12/30/2015 23:15,2,0.000,ALERT,213.74,303.28,59.970,1451535303,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,302728.3,302728.3,9370,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535309,94123.00
12/30/2015 23:15,2,0.000,ALERT,213.06,303.58,59.970,1451535303,"201051344000469","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,303882.4,303882.4,9352,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535310,94124.00
12/30/2015 23:15,2,0.000,ALERT,212.61,302.37,59.975,1451535303,"201051344000646","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,308572.6,308572.6,14011,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535312,94125.00
12/30/2015 23:15,2,0.000,ALERT,211.70,301.77,59.996,1451535303,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,590715.7,590715.7,3212,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535314,94126.00
12/30/2015 23:15,2,0.000,ALERT,212.83,302.37,59.986,1451535303,"201051344000585","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,313224.7,313224.7,14002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535316,94127.00
12/30/2015 23:15,2,0.000,ALERT,212.83,302.37,59.981,1451535303,"201051344001230","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,311707.2,311707.2,14044,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535318,94128.00
12/30/2015 23:15,2,0.000,ALERT,213.06,302.68,59.933,1451535303,"201051344000582","219011344069620",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,306555.6,306555.6,14000,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535320,94129.00
12/30/2015 23:15,2,0.000,ALERT,212.38,302.07,59.986,1451535303,"201051344000955","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,315601.3,315601.3,13988,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535321,94130.00
12/30/2015 23:15,2,0.000,ALERT,212.16,300.57,59.975,1451535303,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,476323.9,476323.9,3359,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535324,94131.00
12/30/2015 23:15,2,0.000,ALERT,213.06,304.48,59.986,1451535303,"201051344000579","219011344069620",0.00,-1.00,0,302.98,307.48,0.0,0.0,0.000,317333.7,317333.7,9354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535325,94132.00
12/30/2015 23:15,2,0.000,ALERT,212.61,302.68,59.981,1451535303,"201051344000890","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,314033.1,314033.1,14049,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535327,94133.00
12/30/2015 23:15,2,0.000,ALERT,212.61,302.07,59.970,1451535303,"201051344000438","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,315783.0,315783.0,14005,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535329,94134.00
12/30/2015 23:15,2,0.000,ALERT,212.83,301.47,59.981,1451535303,"201051344000417","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,309956.9,309956.9,14052,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535331,94135.00
12/30/2015 23:15,2,0.000,ALERT,212.38,302.07,59.975,1451535303,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,585118.4,585118.4,3232,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535332,94136.00
12/30/2015 23:15,2,0.000,ALERT,212.61,300.87,59.981,1451535303,"274151322000076","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,621464.0,621464.0,3219,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535334,94137.00
12/30/2015 23:15,2,0.000,ALERT,213.06,304.48,59.986,1451535303,"201051344000868","219011344069620",0.00,-1.50,0,302.98,307.48,0.0,0.0,0.000,301471.8,301471.8,9332,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535336,94138.00
12/30/2015 23:15,2,0.000,ALERT,212.16,302.07,59.949,1451535303,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,614370.3,614370.3,3242,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535338,94139.00
12/30/2015 23:15,2,0.000,ALERT,212.83,303.58,59.986,1451535303,"201051344000988","219011344069620",0.00,-1.00,0,299.97,306.28,0.0,0.0,0.000,301691.1,301691.1,9348,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535340,94140.00
12/30/2015 23:15,2,0.000,ALERT,212.38,301.17,59.986,1451535303,"201051344001025","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,313834.0,313834.0,13994,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535342,94141.00
12/30/2015 23:15,2,0.000,ALERT,212.83,303.88,60.012,1451535303,"201051344000458","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,311696.1,311696.1,9357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535343,94142.00
12/30/2015 23:15,2,0.000,ALERT,213.51,303.58,60.002,1451535303,"201051344000853","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,308660.5,308660.5,9355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535345,94143.00
12/30/2015 23:15,2,0.000,ALERT,213.06,302.07,60.018,1451535303,"201051344000685","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,315338.2,315338.2,14037,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535347,94144.00
