ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/30/2015 23:15,2,0.000,ALERT,212.83,301.47,60.018,1451535303,"201051344000917","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,313012.9,313012.9,14031,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535349,94145.00
12/30/2015 23:15,2,0.000,ALERT,212.83,302.37,59.986,1451535303,"201051344001145","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,316084.3,316084.3,14038,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535350,94146.00
12/30/2015 23:15,2,0.000,ALERT,212.61,301.47,60.039,1451535303,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,310262.8,310262.8,14011,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535352,94147.00
12/30/2015 23:15,2,0.000,ALERT,211.70,301.17,59.991,1451535303,"274151322000088","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,568313.9,568313.9,3190,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535354,94148.00
12/30/2015 23:15,2,0.000,ALERT,212.61,300.27,59.996,1451535303,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,476254.1,476254.1,3357,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535356,94149.00
12/30/2015 23:15,2,0.000,ALERT,212.38,302.07,59.996,1451535303,"201051344001135","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,306796.1,306796.1,13998,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535358,94150.00
12/30/2015 23:15,2,0.000,ALERT,212.61,304.48,59.991,1451535303,"201051344000594","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,312794.4,312794.4,9357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535360,94151.00
12/30/2015 23:15,2,0.000,ALERT,212.61,301.77,59.996,1451535303,"201051344001203","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,313180.8,313180.8,14013,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535362,94152.00
12/30/2015 23:15,2,0.000,ALERT,211.93,301.77,59.991,1451535303,"274151322000054","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,580426.7,580426.7,3197,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535363,94153.00
12/30/2015 23:15,2,0.000,ALERT,213.29,303.28,59.954,1451535303,"201051344000867","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,301879.7,301879.7,9345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535365,94154.00
12/30/2015 23:15,2,0.000,ALERT,212.61,302.07,60.018,1451535303,"201051344001093","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,311504.7,311504.7,14020,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535367,94155.00
12/30/2015 23:15,2,0.000,ALERT,213.06,303.88,59.975,1451535303,"201051344000900","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,315008.2,315008.2,9328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535369,94156.00
12/30/2015 23:15,2,0.000,ALERT,213.06,302.98,59.986,1451535303,"201051344000648","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,308748.4,308748.4,9346,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535371,94157.00
12/30/2015 23:15,2,0.000,ALERT,213.29,304.78,60.039,1451535303,"201051344000569","219011344069620",0.00,-1.00,0,303.28,307.48,0.0,0.0,0.000,316528.9,316528.9,9317,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451535373,94158.00
12/30/2015 23:15,2,0.000,ALERT,212.83,303.58,59.991,1451535303,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,311612.4,311612.4,9342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535375,94159.00
12/30/2015 23:15,2,0.000,ALERT,213.29,303.88,59.965,1451535303,"201051344001158","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,307025.9,307025.9,9374,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535377,94160.00
12/30/2015 23:15,2,0.000,ALERT,213.51,304.18,59.991,1451535303,"201051344000576","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,309470.8,309470.8,9328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535379,94161.00
12/30/2015 23:15,2,0.000,ALERT,212.16,300.87,59.986,1451535303,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,555877.8,555877.8,3216,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451535381,94162.00
12/30/2015 23:30,2,0.000,ALERT,212.38,301.47,60.007,1451536203,"201051344000645","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,309952.2,309952.2,9335,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536205,94163.00
12/30/2015 23:30,2,0.000,ALERT,211.03,299.07,60.007,1451536203,"274151322000085","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,583169.9,583169.9,3203,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536207,94164.00
12/30/2015 23:30,2,0.000,ALERT,212.61,301.17,59.996,1451536203,"201051344000633","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,302728.3,302728.3,9372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536209,94165.00
12/30/2015 23:30,2,0.000,ALERT,211.93,301.47,60.002,1451536203,"201051344000469","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,303882.4,303882.4,9354,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536210,94166.00
12/30/2015 23:30,2,0.000,ALERT,211.48,299.97,60.023,1451536203,"201051344000646","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,308572.6,308572.6,14013,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536212,94167.00
12/30/2015 23:30,2,0.000,ALERT,210.80,299.07,59.975,1451536203,"274151322000052","219011344069620",0.00,-1.00,0,296.96,303.28,0.0,0.0,0.000,590715.7,590715.7,3214,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536214,94168.00
12/30/2015 23:30,2,0.000,ALERT,211.93,300.27,60.023,1451536203,"201051344000585","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,313224.7,313224.7,14004,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536216,94169.00
12/30/2015 23:30,2,0.000,ALERT,211.93,300.87,60.002,1451536203,"201051344001230","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,311707.2,311707.2,14046,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536218,94170.00
12/30/2015 23:30,2,0.000,ALERT,212.38,301.47,60.023,1451536203,"201051344000582","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,306555.6,306555.6,14002,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536220,94171.00
12/30/2015 23:30,2,0.000,ALERT,211.25,299.97,59.991,1451536203,"201051344000955","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,315601.3,315601.3,13990,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536221,94172.00
12/30/2015 23:30,2,0.000,ALERT,211.25,299.07,59.996,1451536203,"274151322000094","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,476323.9,476323.9,3361,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536223,94173.00
12/30/2015 23:30,2,0.000,ALERT,212.16,302.07,59.991,1451536203,"201051344000579","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,317333.7,317333.7,9356,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536225,94174.00
12/30/2015 23:30,2,0.000,ALERT,211.48,300.57,60.018,1451536203,"201051344000890","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,314033.1,314033.1,14051,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536227,94175.00
12/30/2015 23:30,2,0.000,ALERT,211.93,299.97,59.996,1451536203,"201051344000438","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,315783.0,315783.0,14007,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536228,94176.00
12/30/2015 23:30,2,0.000,ALERT,212.16,299.67,59.986,1451536203,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,309956.9,309956.9,14054,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536230,94177.00
12/30/2015 23:30,2,0.000,ALERT,211.25,299.97,59.986,1451536203,"274151322000083","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,585118.4,585118.4,3234,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536232,94178.00
12/30/2015 23:30,2,0.000,ALERT,211.93,299.67,60.012,1451536203,"274151322000076","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,621464.0,621464.0,3221,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536234,94179.00
12/30/2015 23:30,2,0.000,ALERT,212.16,302.07,60.028,1451536203,"201051344000868","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,301471.8,301471.8,9334,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536236,94180.00
12/30/2015 23:30,2,0.000,ALERT,211.03,300.57,59.986,1451536203,"274151322000095","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,614370.3,614370.3,3244,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536237,94181.00
12/30/2015 23:30,2,0.000,ALERT,211.70,301.47,59.996,1451536203,"201051344000988","219011344069620",0.00,-1.00,0,297.57,305.38,0.0,0.0,0.000,301691.1,301691.1,9350,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536239,94182.00
12/30/2015 23:30,2,0.000,ALERT,211.48,299.37,60.012,1451536203,"201051344001025","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,313834.0,313834.0,13996,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536241,94183.00
12/30/2015 23:30,2,0.000,ALERT,211.93,301.77,59.986,1451536203,"201051344000458","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,311696.1,311696.1,9359,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536243,94184.00
12/30/2015 23:30,2,0.000,ALERT,212.61,301.47,59.991,1451536203,"201051344000853","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,308660.5,308660.5,9357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536245,94185.00
12/30/2015 23:30,2,0.000,ALERT,212.16,300.27,59.965,1451536203,"201051344000685","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,315338.2,315338.2,14039,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536247,94186.00
12/30/2015 23:30,2,0.000,ALERT,211.93,299.67,59.986,1451536203,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,313012.9,313012.9,14033,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536248,94187.00
12/30/2015 23:30,2,0.000,ALERT,211.93,300.27,59.986,1451536203,"201051344001145","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,316084.3,316084.3,14040,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536250,94188.00
12/30/2015 23:30,2,0.000,ALERT,211.70,299.37,59.975,1451536203,"201051344000651","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,310262.8,310262.8,14013,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536252,94189.00
12/30/2015 23:30,2,0.000,ALERT,210.57,299.07,59.986,1451536203,"274151322000088","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,568313.9,568313.9,3192,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536254,94190.00
12/30/2015 23:30,2,0.000,ALERT,211.70,298.17,59.991,1451536203,"274151322000068","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,476254.1,476254.1,3359,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536255,94191.00
12/30/2015 23:30,2,0.000,ALERT,211.48,299.97,59.954,1451536203,"201051344001135","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,306796.1,306796.1,14000,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536257,94192.00
12/30/2015 23:30,2,0.000,ALERT,211.48,302.07,59.965,1451536203,"201051344000594","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,312794.4,312794.4,9359,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536259,94193.00
12/30/2015 23:30,2,0.000,ALERT,211.93,300.27,59.986,1451536203,"201051344001203","219011344069620",0.00,-1.50,0,298.47,305.38,0.0,0.0,0.000,313180.8,313180.8,14015,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536261,94194.00
12/30/2015 23:30,2,0.000,ALERT,211.03,299.37,59.981,1451536203,"274151322000054","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,580426.7,580426.7,3199,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536263,94195.00
12/30/2015 23:30,2,0.000,ALERT,212.16,300.87,59.981,1451536203,"201051344000867","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,301879.7,301879.7,9347,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536264,94196.00
12/30/2015 23:30,2,0.000,ALERT,211.93,300.27,59.975,1451536203,"201051344001093","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,311504.7,311504.7,14022,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536266,94197.00
12/30/2015 23:30,2,0.000,ALERT,211.70,301.17,60.023,1451536203,"201051344000900","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,315008.2,315008.2,9330,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536268,94198.00
12/30/2015 23:30,2,0.000,ALERT,212.16,300.87,59.938,1451536203,"201051344000648","219011344069620",0.00,-2.00,0,299.37,305.68,0.0,0.0,0.000,308748.4,308748.4,9348,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536270,94199.00
12/30/2015 23:30,2,0.000,ALERT,212.16,302.07,59.986,1451536203,"201051344000569","219011344069620",0.00,-1.00,0,300.87,306.58,0.0,0.0,0.000,316528.9,316528.9,9319,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536272,94200.00
12/30/2015 23:30,2,0.000,ALERT,211.93,301.47,59.954,1451536203,"201051344000983","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,311612.4,311612.4,9344,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536274,94201.00
12/30/2015 23:30,2,0.000,ALERT,212.16,301.17,59.970,1451536203,"201051344001158","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,307025.9,307025.9,9376,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451536276,94202.00
12/30/2015 23:30,2,0.000,ALERT,212.16,301.77,59.981,1451536203,"201051344000576","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,309470.8,309470.8,9330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536277,94203.00
12/30/2015 23:30,2,0.000,ALERT,211.25,298.17,59.981,1451536203,"274151322000087","219011344069620",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,555877.8,555877.8,3218,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451536279,94204.00
12/30/2015 23:45,2,0.000,ALERT,213.06,302.37,59.975,1451537103,"201051344000645","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,309952.2,309952.2,9337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537105,94205.00
12/30/2015 23:45,2,0.000,ALERT,211.70,299.67,59.944,1451537103,"274151322000085","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,583169.9,583169.9,3205,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537107,94206.00
12/30/2015 23:45,2,0.000,ALERT,213.06,302.07,59.996,1451537103,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,302728.3,302728.3,9374,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451537108,94207.00
12/30/2015 23:45,2,0.000,ALERT,212.61,302.68,59.986,1451537103,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,303882.4,303882.4,9356,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537110,94208.00
12/30/2015 23:45,2,0.000,ALERT,211.70,300.57,59.991,1451537103,"201051344000646","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,308572.6,308572.6,14015,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451537112,94209.00
12/30/2015 23:45,2,0.000,ALERT,211.25,300.57,59.991,1451537103,"274151322000052","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,590715.7,590715.7,3216,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537114,94210.00
12/30/2015 23:45,2,0.000,ALERT,212.38,301.17,60.018,1451537103,"201051344000585","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,313224.7,313224.7,14006,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537116,94211.00
12/30/2015 23:45,2,0.000,ALERT,211.93,300.87,59.996,1451537103,"201051344001230","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,311707.2,311707.2,14048,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537118,94212.00
12/30/2015 23:45,2,0.000,ALERT,212.61,301.77,59.996,1451537103,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,306555.6,306555.6,14004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537119,94213.00
12/30/2015 23:45,2,0.000,ALERT,211.70,300.57,60.028,1451537103,"201051344000955","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,315601.3,315601.3,13992,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537121,94214.00
12/30/2015 23:45,2,0.000,ALERT,211.48,299.07,59.996,1451537103,"274151322000094","219011344069620",0.00,-1.50,0,297.57,300.57,0.0,0.0,0.000,476323.9,476323.9,3363,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537123,94215.00
12/30/2015 23:45,2,0.000,ALERT,212.38,303.58,59.965,1451537103,"201051344000579","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,317333.7,317333.7,9358,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537125,94216.00
12/30/2015 23:45,2,0.000,ALERT,211.70,300.87,59.981,1451537103,"201051344000890","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,314033.1,314033.1,14053,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537127,94217.00
12/30/2015 23:45,2,0.000,ALERT,211.93,300.57,59.981,1451537103,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,315783.0,315783.0,14009,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537128,94218.00
12/30/2015 23:45,2,0.000,ALERT,212.38,300.27,59.986,1451537103,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,309956.9,309956.9,14056,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537130,94219.00
12/30/2015 23:45,2,0.000,ALERT,211.48,299.97,59.981,1451537103,"274151322000083","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,585118.4,585118.4,3236,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537132,94220.00
12/30/2015 23:45,2,0.000,ALERT,212.16,299.97,59.991,1451537103,"274151322000076","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,621464.0,621464.0,3223,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537134,94221.00
12/30/2015 23:45,2,0.000,ALERT,212.38,302.98,59.981,1451537103,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,301471.8,301471.8,9336,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537136,94222.00
12/30/2015 23:45,2,0.000,ALERT,211.48,300.87,59.986,1451537103,"274151322000095","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,614370.3,614370.3,3246,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537138,94223.00
12/30/2015 23:45,2,0.000,ALERT,212.16,301.77,59.954,1451537103,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,301691.1,301691.1,9352,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451537139,94224.00
12/30/2015 23:45,2,0.000,ALERT,211.70,299.67,60.012,1451537103,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,313834.0,313834.0,13998,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537141,94225.00
12/30/2015 23:45,2,0.000,ALERT,212.16,302.07,59.986,1451537103,"201051344000458","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,311696.1,311696.1,9361,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537143,94226.00
12/30/2015 23:45,2,0.000,ALERT,212.83,302.07,59.954,1451537103,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,308660.5,308660.5,9359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451537145,94227.00
12/30/2015 23:45,2,0.000,ALERT,212.16,300.27,60.012,1451537103,"201051344000685","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,315338.2,315338.2,14041,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537147,94228.00
12/30/2015 23:45,2,0.000,ALERT,212.16,299.97,59.981,1451537103,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,313012.9,313012.9,14035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537148,94229.00
12/30/2015 23:45,2,0.000,ALERT,212.16,300.87,59.991,1451537103,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,316084.3,316084.3,14042,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537150,94230.00
12/30/2015 23:45,2,0.000,ALERT,211.93,299.67,59.981,1451537103,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,310262.8,310262.8,14015,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537152,94231.00
12/30/2015 23:45,2,0.000,ALERT,211.03,298.77,59.991,1451537103,"274151322000088","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,568313.9,568313.9,3194,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537154,94232.00
12/30/2015 23:45,2,0.000,ALERT,212.16,298.77,59.991,1451537103,"274151322000068","219011344069620",0.00,0.00,0,297.26,300.27,0.0,0.0,0.000,476254.1,476254.1,3361,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537155,94233.00
12/30/2015 23:45,2,0.000,ALERT,211.48,300.57,60.028,1451537103,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,306796.1,306796.1,14002,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537157,94234.00
12/30/2015 23:45,2,0.000,ALERT,211.93,302.68,59.986,1451537103,"201051344000594","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,312794.4,312794.4,9361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537159,94235.00
12/30/2015 23:45,2,0.000,ALERT,211.93,299.67,59.991,1451537103,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,313180.8,313180.8,14017,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451537161,94236.00
12/30/2015 23:45,2,0.000,ALERT,211.03,299.37,60.012,1451537103,"274151322000054","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,580426.7,580426.7,3201,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537163,94237.00
12/30/2015 23:45,2,0.000,ALERT,212.61,301.77,59.954,1451537103,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,301879.7,301879.7,9349,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537165,94238.00
12/30/2015 23:45,2,0.000,ALERT,211.70,300.27,59.991,1451537103,"201051344001093","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,311504.7,311504.7,14024,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451537167,94239.00
12/30/2015 23:45,2,0.000,ALERT,211.93,301.77,59.965,1451537103,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,315008.2,315008.2,9332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537168,94240.00
12/30/2015 23:45,2,0.000,ALERT,212.38,301.47,59.996,1451537103,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,308748.4,308748.4,9350,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537170,94241.00
12/30/2015 23:45,2,0.000,ALERT,212.16,302.37,59.981,1451537103,"201051344000569","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,316528.9,316528.9,9321,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537172,94242.00
12/30/2015 23:45,2,0.000,ALERT,212.16,302.07,59.996,1451537103,"201051344000983","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,311612.4,311612.4,9346,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451537174,94243.00
12/30/2015 23:45,2,0.000,ALERT,212.16,302.07,59.986,1451537103,"201051344001158","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,307025.9,307025.9,9378,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537176,94244.00
12/30/2015 23:45,2,0.000,ALERT,212.61,302.68,59.970,1451537103,"201051344000576","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,309470.8,309470.8,9332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451537178,94245.00
12/30/2015 23:45,2,0.000,ALERT,211.48,298.77,59.991,1451537103,"274151322000087","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,555877.8,555877.8,3220,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451537180,94246.00
